Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,30,102.0,17.0,4.2,11.6,21.0,16.2,0.0
2018,4,13,18,45,51.0,8.5,4.1,11.3,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.6,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.05,22.0,56.3,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.3,42.0,148.0,83.03
2018,4,14,6,15,300.0,41.0,2.8,10.6,83.0,235.55,189.32
2018,4,14,6,30,416.0,53.0,2.8,10.9,124.0,329.05,273.32
2018,4,14,6,45,492.5,61.5,2.85,11.2,174.5,404.15,339.28
2018,4,14,7,0,569.0,70.0,2.9,11.5,225.0,484.08,406.69
2018,4,14,7,15,620.0,76.5,2.9,11.75,278.0,548.33,458.87
2018,4,14,7,30,671.0,83.0,2.9,12.0,331.0,614.54,510.11
2018,4,14,7,45,706.5,88.0,2.85,12.25,384.0,668.58,549.27
2018,4,14,8,0,742.0,93.0,2.8,12.5,437.0,722.69,587.36
2018,4,14,8,15,769.0,96.5,2.7,12.75,488.0,763.85,614.54
2018,4,14,8,30,796.0,100.0,2.6,13.0,539.0,807.97,643.31
2018,4,14,8,45,816.0,103.0,2.5,13.25,586.0,843.9,665.53
2018,4,14,9,0,836.0,106.0,2.4,13.5,633.0,877.73,685.91
2018,4,14,9,15,853.5,107.5,2.3,13.8,676.5,905.24,701.41
2018,4,14,9,30,871.0,109.0,2.2,14.1,720.0,922.65,709.8
2018,4,14,9,45,885.5,109.0,2.15,14.35,757.5,940.43,719.16
2018,4,14,10,0,900.0,109.0,2.1,14.6,795.0,955.25,726.52
2018,4,14,10,15,908.0,110.5,2.15,14.8,825.0,962.55,730.17
2018,4,14,10,30,916.0,112.0,2.2,15.0,855.0,966.57,731.83
2018,4,14,10,45,922.0,113.0,2.2,15.2,878.0,964.88,729.27
2018,4,14,11,0,928.0,114.0,2.2,15.4,901.0,959.83,724.67
2018,4,14,11,15,931.5,114.5,2.3,15.55,916.0,948.7,717.32
2018,4,14,11,30,935.0,115.0,2.4,15.7,931.0,934.3,707.88
2018,4,14,11,45,936.5,115.5,2.45,15.8,938.0,914.98,694.8
2018,4,14,12,0,938.0,116.0,2.5,15.9,945.0,892.6,679.71
2018,4,14,12,15,938.5,116.0,2.65,15.9,944.0,865.98,662.73
2018,4,14,12,30,939.0,116.0,2.8,15.9,943.0,836.57,643.62
2018,4,14,12,45,937.5,115.0,2.95,15.95,933.5,802.1,620.59
2018,4,14,13,0,936.0,114.0,3.1,16.0,924.0,765.25,595.59
2018,4,14,13,15,932.5,113.0,3.25,16.0,906.5,724.84,566.08
2018,4,14,13,30,929.0,112.0,3.4,16.0,889.0,682.51,534.12
2018,4,14,13,45,923.5,110.5,3.55,15.95,864.0,636.84,498.85
2018,4,14,14,0,918.0,109.0,3.7,15.9,839.0,589.78,461.48
2018,4,14,14,15,910.0,107.0,3.85,15.8,807.0,539.9,420.87
2018,4,14,14,30,902.0,105.0,4.0,15.7,775.0,489.26,378.42
2018,4,14,14,45,891.5,102.5,4.1,15.6,736.5,436.71,333.16
2018,4,14,15,0,881.0,100.0,4.2,15.5,698.0,384.09,286.76
2018,4,14,15,15,865.5,98.0,4.2,15.5,654.0,330.58,238.72
2018,4,14,15,30,850.0,96.0,4.2,15.5,610.0,271.56,186.24
2018,4,14,15,45,829.0,93.0,4.5,15.2,561.0,218.02,139.7
2018,4,14,16,0,808.0,90.0,4.8,14.9,512.0,166.49,97.86
2018,4,14,16,15,778.5,87.0,4.85,14.6,460.0,116.59,64.21
2018,4,14,16,30,749.0,84.0,4.9,14.3,408.0,70.05,45.31
2018,4,14,16,45,708.0,79.5,5.0,14.05,354.0,51.71,40.58
2018,4,14,17,0,667.0,75.0,5.1,13.8,300.0,50.81,39.92
2018,4,14,17,15,542.5,74.0,5.05,13.5,236.0,52.61,41.59
2018,4,14,17,30,418.0,73.0,5.0,13.2,172.0,53.81,42.57
2018,4,14,17,45,277.0,61.0,4.95,12.9,120.0,45.88,35.17
2018,4,14,18,0,136.0,49.0,4.9,12.6,68.0,39.43,28.79
2018,4,14,18,15,76.0,31.0,4.75,12.45,41.0,25.44,14.28
2018,4,14,18,30,16.0,13.0,4.6,12.3,14.0,12.39,0.0
2018,4,14,18,45,8.0,6.5,4.5,12.15,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.05,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,15,5,45,26.0,14.5,2.9,10.35,16.0,25.21,0.0
2018,4,15,6,0,44.0,27.0,3.0,10.5,30.0,61.13,34.94
2018,4,15,6,15,185.5,43.0,3.1,10.7,73.0,178.25,143.29
2018,4,15,6,30,327.0,59.0,3.2,10.9,116.0,285.49,237.94
2018,4,15,6,45,294.5,77.0,3.35,11.15,141.5,299.75,252.5
2018,4,15,7,0,262.0,95.0,3.5,11.4,167.0,297.89,252.19
2018,4,15,7,15,195.0,122.5,3.55,11.6,182.5,293.18,247.11
2018,4,15,7,30,128.0,150.0,3.6,11.8,198.0,269.9,225.84
2018,4,15,7,45,130.5,172.0,3.65,12.0,227.0,298.95,249.11
2018,4,15,8,0,133.0,194.0,3.7,12.2,256.0,327.49,271.37
2018,4,15,8,15,220.0,209.5,3.8,12.35,325.5,417.25,344.99
2018,4,15,8,30,307.0,225.0,3.9,12.5,395.0,524.4,429.9
2018,4,15,8,45,311.0,244.0,4.05,12.7,429.0,552.83,450.08
2018,4,15,9,0,315.0,263.0,4.2,12.9,463.0,580.01,469.61
2018,4,15,9,15,313.0,282.5,4.3,13.0,492.0,600.99,484.2
2018,4,15,9,30,311.0,302.0,4.4,13.1,521.0,620.37,497.56
2018,4,15,9,45,551.0,228.0,4.5,13.2,640.0,771.75,617.16
2018,4,15,10,0,791.0,154.0,4.6,13.3,759.0,912.91,720.76
2018,4,15,10,15,848.0,135.5,4.7,13.35,806.5,943.38,741.18
2018,4,15,10,30,905.0,117.0,4.8,13.4,854.0,963.84,755.25
2018,4,15,10,45,909.5,118.5,4.85,13.45,876.0,961.26,752.66
2018,4,15,11,0,914.0,120.0,4.9,13.5,898.0,955.37,748.02
2018,4,15,11,15,916.5,120.0,5.0,13.55,911.5,942.91,739.19
2018,4,15,11,30,919.0,120.0,5.1,13.6,925.0,927.29,728.2
2018,4,15,11,45,919.0,120.5,5.25,13.65,930.5,906.91,714.15
2018,4,15,12,0,919.0,121.0,5.4,13.7,936.0,883.6,697.94
2018,4,15,12,15,917.0,121.5,5.6,13.65,933.5,855.86,678.94
2018,4,15,12,30,915.0,122.0,5.8,13.6,931.0,825.53,657.85
2018,4,15,12,45,732.0,201.5,6.0,13.6,844.5,732.99,587.37
2018,4,15,13,0,549.0,281.0,6.2,13.6,758.0,645.61,517.09
2018,4,15,13,15,313.0,324.0,6.35,13.4,595.0,501.01,401.7
2018,4,15,13,30,77.0,367.0,6.5,13.2,432.0,378.32,301.55
2018,4,15,13,45,46.5,310.0,6.65,13.05,349.0,305.38,243.94
2018,4,15,14,0,16.0,253.0,6.8,12.9,266.0,239.61,191.29
2018,4,15,14,15,11.0,217.5,6.95,12.65,226.0,204.27,163.12
2018,4,15,14,30,6.0,182.0,7.1,12.4,186.0,169.57,135.19
2018,4,15,14,45,3.0,146.5,7.2,12.2,148.5,136.2,108.09
2018,4,15,15,0,0.0,111.0,7.3,12.0,111.0,103.05,80.92
2018,4,15,15,15,9.5,140.5,7.3,12.0,146.5,131.74,104.8
2018,4,15,15,30,19.0,170.0,7.3,12.0,182.0,158.1,126.6
2018,4,15,15,45,41.5,176.0,7.3,11.65,199.0,159.07,126.84
2018,4,15,16,0,64.0,182.0,7.3,11.3,216.0,161.62,128.47
2018,4,15,16,15,98.0,170.0,7.15,11.15,215.5,141.74,111.41
2018,4,15,16,30,132.0,158.0,7.0,11.0,215.0,124.99,99.58
2018,4,15,16,45,178.0,136.5,6.85,10.85,203.0,107.15,90.76
2018,4,15,17,0,224.0,115.0,6.7,10.7,191.0,86.32,72.36
2018,4,15,17,15,171.5,91.0,6.55,10.55,143.5,69.93,57.7
2018,4,15,17,30,119.0,67.0,6.4,10.4,96.0,52.79,42.14
2018,4,15,17,45,89.0,50.0,6.25,10.25,68.5,42.92,32.94
2018,4,15,18,0,59.0,33.0,6.1,10.1,41.0,29.0,19.96
2018,4,15,18,15,39.0,21.0,6.0,10.0,25.5,18.75,9.44
2018,4,15,18,30,19.0,9.0,5.9,9.9,10.0,8.58,0.0
2018,4,15,18,45,9.5,4.5,5.75,9.8,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.8,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,4.0,9.4,9.5,9.72,0.0
2018,4,16,6,0,3.0,18.0,4.1,9.5,18.0,18.17,7.24
2018,4,16,6,15,5.0,31.5,4.25,9.55,32.0,32.06,21.39
2018,4,16,6,30,7.0,45.0,4.4,9.6,46.0,46.88,34.8
2018,4,16,6,45,10.5,59.5,4.6,9.6,62.0,63.71,49.85
2018,4,16,7,0,14.0,74.0,4.8,9.6,78.0,80.65,64.83
2018,4,16,7,15,13.0,82.0,4.9,9.6,86.5,87.48,70.72
2018,4,16,7,30,12.0,90.0,5.0,9.6,95.0,94.44,76.56
2018,4,16,7,45,92.5,131.5,5.05,9.6,175.0,219.45,185.29
2018,4,16,8,0,173.0,173.0,5.1,9.6,255.0,333.74,282.07
2018,4,16,8,15,339.5,176.0,5.15,9.6,358.5,489.6,412.72
2018,4,16,8,30,506.0,179.0,5.2,9.6,462.0,655.13,546.12
2018,4,16,8,45,330.5,200.5,5.3,9.6,391.5,519.91,433.55
2018,4,16,9,0,155.0,222.0,5.4,9.6,321.0,378.01,313.81
2018,4,16,9,15,236.5,235.5,5.4,9.65,397.5,479.38,397.13
2018,4,16,9,30,318.0,249.0,5.4,9.7,474.0,568.42,468.42
2018,4,16,9,45,405.0,266.5,5.4,9.75,568.0,680.0,555.31
2018,4,16,10,0,492.0,284.0,5.4,9.8,662.0,776.81,629.05
2018,4,16,10,15,454.5,312.5,5.4,9.8,672.0,767.58,619.13
2018,4,16,10,30,417.0,341.0,5.4,9.8,682.0,755.73,607.88
2018,4,16,10,45,396.5,356.0,5.35,9.85,687.0,735.43,590.97
2018,4,16,11,0,376.0,371.0,5.3,9.9,692.0,723.06,579.96
2018,4,16,11,15,223.0,338.0,5.3,9.85,529.0,543.02,438.51
2018,4,16,11,30,70.0,305.0,5.3,9.8,366.0,355.04,286.63
2018,4,16,11,45,100.5,288.0,5.3,9.75,377.0,366.73,297.43
2018,4,16,12,0,131.0,271.0,5.3,9.7,388.0,370.48,301.42
2018,4,16,12,15,200.0,279.0,5.3,9.7,457.0,429.63,350.03
2018,4,16,12,30,269.0,287.0,5.3,9.7,526.0,480.52,391.26
2018,4,16,12,45,169.0,244.5,5.35,9.7,394.0,354.48,289.07
2018,4,16,13,0,69.0,202.0,5.4,9.7,262.0,236.66,191.84
2018,4,16,13,15,139.5,271.0,5.45,9.7,389.5,340.99,277.4
2018,4,16,13,30,210.0,340.0,5.5,9.7,517.0,433.47,351.19
2018,4,16,13,45,488.0,260.0,5.6,9.7,655.0,511.87,416.13
2018,4,16,14,0,766.0,180.0,5.7,9.7,793.0,566.76,459.38
2018,4,16,14,15,827.5,145.0,5.85,9.65,784.0,531.79,429.08
2018,4,16,14,30,889.0,110.0,6.0,9.6,775.0,491.64,393.27
2018,4,16,14,45,860.5,113.5,6.1,9.6,730.5,432.53,341.13
2018,4,16,15,0,832.0,117.0,6.2,9.6,686.0,379.73,293.21
2018,4,16,15,15,841.5,105.5,6.2,9.6,649.5,327.74,244.46
2018,4,16,15,30,851.0,94.0,6.2,9.6,613.0,274.32,194.08
2018,4,16,15,45,682.0,127.5,6.35,9.55,522.0,216.91,148.74
2018,4,16,16,0,513.0,161.0,6.5,9.5,431.0,182.7,126.75
2018,4,16,16,15,532.0,138.0,6.5,9.4,393.5,136.63,91.01
2018,4,16,16,30,551.0,115.0,6.5,9.3,356.0,87.39,61.3
2018,4,16,16,45,543.5,102.0,6.45,9.25,314.5,68.19,56.25
2018,4,16,17,0,536.0,89.0,6.4,9.2,273.0,61.31,50.17
2018,4,16,17,15,489.5,78.0,6.25,9.1,224.0,55.49,44.95
2018,4,16,17,30,443.0,67.0,6.1,9.0,175.0,49.28,39.21
2018,4,16,17,45,371.5,56.0,5.95,8.9,131.5,41.98,32.3
2018,4,16,18,0,300.0,45.0,5.8,8.8,88.0,34.5,25.0
2018,4,16,18,15,197.0,31.5,5.65,8.7,55.0,24.62,14.54
2018,4,16,18,30,94.0,18.0,5.5,8.6,22.0,14.32,0.0
2018,4,16,18,45,47.0,9.0,5.4,8.5,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.25,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.5,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,7.75,29.0,82.83,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.0,54.0,196.1,139.59
2018,4,17,6,15,379.5,42.0,2.65,8.25,98.5,282.7,232.22
2018,4,17,6,30,492.0,52.0,2.6,8.5,143.0,376.92,316.54
2018,4,17,6,45,561.0,60.0,2.6,8.75,195.0,450.23,380.72
2018,4,17,7,0,630.0,68.0,2.6,9.0,247.0,527.82,445.65
2018,4,17,7,15,676.5,73.0,2.5,9.2,301.0,589.57,494.94
2018,4,17,7,30,723.0,78.0,2.4,9.4,355.0,652.86,542.04
2018,4,17,7,45,754.5,83.0,2.3,9.6,408.5,701.88,576.48
2018,4,17,8,0,786.0,88.0,2.2,9.8,462.0,754.68,612.7
2018,4,17,8,15,810.0,91.5,2.1,10.05,513.0,798.72,641.26
2018,4,17,8,30,834.0,95.0,2.0,10.3,564.0,841.3,668.07
2018,4,17,8,45,851.0,98.5,1.9,10.6,611.5,875.98,688.51
2018,4,17,9,0,868.0,102.0,1.8,10.9,659.0,908.34,706.98
2018,4,17,9,15,882.0,104.5,1.65,11.15,702.0,926.76,714.99
2018,4,17,9,30,896.0,107.0,1.5,11.4,745.0,949.94,726.17
2018,4,17,9,45,906.5,108.5,1.35,11.65,781.5,965.83,732.09
2018,4,17,10,0,917.0,110.0,1.2,11.9,818.0,978.61,735.81
2018,4,17,10,15,923.5,112.5,1.05,12.1,848.0,985.48,735.68
2018,4,17,10,30,930.0,115.0,0.9,12.3,878.0,988.99,733.33
2018,4,17,10,45,934.0,116.5,0.75,12.5,900.0,985.74,726.62
2018,4,17,11,0,938.0,118.0,0.6,12.7,922.0,979.13,717.87
2018,4,17,11,15,941.5,118.5,0.6,12.8,937.0,967.7,709.9
2018,4,17,11,30,945.0,119.0,0.6,12.9,952.0,952.99,700.02
2018,4,17,11,45,946.5,119.5,0.6,13.05,959.0,933.33,686.97
2018,4,17,12,0,948.0,120.0,0.6,13.2,966.0,910.6,672.07
2018,4,17,12,15,946.5,120.5,0.7,13.3,964.0,882.47,655.79
2018,4,17,12,30,945.0,121.0,0.8,13.4,962.0,851.64,637.5
2018,4,17,12,45,942.0,121.5,0.95,13.5,952.0,817.13,617.19
2018,4,17,13,0,939.0,122.0,1.1,13.6,942.0,780.32,594.72
2018,4,17,13,15,932.0,123.0,1.3,13.6,923.5,739.12,567.67
2018,4,17,13,30,925.0,124.0,1.5,13.6,905.0,696.24,537.84
2018,4,17,13,45,915.5,124.0,1.7,13.65,878.5,649.56,503.82
2018,4,17,14,0,906.0,124.0,1.9,13.7,852.0,601.84,467.62
2018,4,17,14,15,897.5,122.0,2.2,13.65,819.5,552.15,429.06
2018,4,17,14,30,889.0,120.0,2.5,13.6,787.0,501.79,388.23
2018,4,17,14,45,877.0,118.0,2.8,13.5,748.0,444.78,340.79
2018,4,17,15,0,865.0,116.0,3.1,13.4,709.0,392.22,295.17
2018,4,17,15,15,844.5,114.0,3.1,13.4,662.5,337.6,246.62
2018,4,17,15,30,824.0,112.0,3.1,13.4,616.0,284.52,199.16
2018,4,17,15,45,797.0,107.5,3.6,13.2,563.5,229.97,151.97
2018,4,17,16,0,770.0,103.0,4.1,13.0,511.0,178.14,109.53
2018,4,17,16,15,717.5,101.5,4.3,12.75,452.0,123.49,71.22
2018,4,17,16,30,665.0,100.0,4.5,12.5,393.0,80.21,51.58
2018,4,17,16,45,650.0,88.5,4.7,12.3,344.5,57.81,46.3
2018,4,17,17,0,635.0,77.0,4.9,12.1,296.0,51.81,41.08
2018,4,17,17,15,578.5,70.0,4.95,11.75,244.0,48.88,38.54
2018,4,17,17,30,522.0,63.0,5.0,11.4,192.0,45.79,35.72
2018,4,17,17,45,435.5,54.0,5.05,11.05,144.0,40.73,30.93
2018,4,17,18,0,349.0,45.0,5.1,10.7,96.0,35.45,25.69
2018,4,17,18,15,231.5,32.5,5.05,10.5,60.5,25.41,15.31
2018,4,17,18,30,114.0,20.0,5.0,10.3,25.0,15.95,0.0
2018,4,17,18,45,57.0,10.0,4.95,10.05,12.5,9.53,0.0
2018,4,17,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,8.9,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.0,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.0,2.3,9.1,9.0,9.92,0.0
2018,4,18,6,0,0.0,15.0,2.3,9.2,15.0,13.9,5.01
2018,4,18,6,15,0.0,23.5,2.25,9.35,23.5,21.8,12.85
2018,4,18,6,30,0.0,32.0,2.2,9.5,32.0,29.7,20.03
2018,4,18,6,45,0.0,32.5,2.15,9.65,32.5,30.16,20.63
2018,4,18,7,0,0.0,33.0,2.1,9.8,33.0,30.62,21.1
2018,4,18,7,15,0.0,57.5,2.05,9.9,57.5,53.46,40.89
2018,4,18,7,30,0.0,82.0,2.0,10.0,82.0,77.09,61.08
2018,4,18,7,45,0.0,89.5,1.9,10.05,89.5,84.13,66.84
2018,4,18,8,0,0.0,97.0,1.8,10.1,97.0,91.22,72.6
2018,4,18,8,15,0.5,110.5,1.85,10.2,111.0,104.77,83.75
2018,4,18,8,30,1.0,124.0,1.9,10.3,125.0,118.31,94.78
2018,4,18,8,45,13.5,175.5,1.9,10.45,184.5,180.97,146.74
2018,4,18,9,0,26.0,227.0,1.9,10.6,244.0,255.91,207.23
2018,4,18,9,15,44.5,267.5,1.95,10.75,298.5,315.27,254.18
2018,4,18,9,30,63.0,308.0,2.0,10.9,353.0,374.41,300.06
2018,4,18,9,45,137.5,340.0,2.05,11.0,444.5,488.35,388.92
2018,4,18,10,0,212.0,372.0,2.1,11.1,536.0,588.78,464.67
2018,4,18,10,15,163.5,381.0,2.25,11.25,510.5,548.8,432.27
2018,4,18,10,30,115.0,390.0,2.4,11.4,485.0,508.25,400.16
2018,4,18,10,45,108.5,404.0,2.5,11.5,495.5,501.43,394.68
2018,4,18,11,0,102.0,418.0,2.6,11.6,506.0,504.93,396.7
2018,4,18,11,15,81.0,406.5,2.75,11.7,477.0,469.34,369.12
2018,4,18,11,30,60.0,395.0,2.9,11.8,448.0,434.6,342.17
2018,4,18,11,45,43.5,368.5,3.05,11.9,407.0,390.23,307.86
2018,4,18,12,0,27.0,342.0,3.2,12.0,366.0,347.23,274.3
2018,4,18,12,15,36.0,362.5,3.3,12.05,394.5,370.42,292.64
2018,4,18,12,30,45.0,383.0,3.4,12.1,423.0,392.37,309.73
2018,4,18,12,45,66.5,401.5,3.5,12.2,460.0,420.48,331.78
2018,4,18,13,0,88.0,420.0,3.6,12.3,497.0,446.26,351.84
2018,4,18,13,15,118.0,416.5,3.6,12.3,517.5,454.16,358.43
2018,4,18,13,30,148.0,413.0,3.6,12.3,538.0,460.22,363.48
2018,4,18,13,45,297.5,356.0,3.6,12.3,598.5,485.52,384.89
2018,4,18,14,0,447.0,299.0,3.6,12.3,659.0,497.75,394.74
2018,4,18,14,15,617.5,227.0,3.6,12.25,703.5,496.6,392.89
2018,4,18,14,30,788.0,155.0,3.6,12.2,748.0,483.84,379.74
2018,4,18,14,45,823.0,132.5,3.6,12.15,724.5,437.35,338.9
2018,4,18,15,0,858.0,110.0,3.6,12.1,701.0,386.78,293.38
2018,4,18,15,15,873.5,99.0,3.6,12.1,667.5,341.95,251.25
2018,4,18,15,30,889.0,88.0,3.6,12.1,634.0,289.43,202.38
2018,4,18,15,45,872.0,84.5,3.55,11.9,585.0,234.51,153.47
2018,4,18,16,0,855.0,81.0,3.5,11.7,536.0,174.04,102.74
2018,4,18,16,15,830.5,77.5,3.45,11.55,483.5,121.55,65.02
2018,4,18,16,30,806.0,74.0,3.4,11.4,431.0,71.83,40.98
2018,4,18,16,45,766.5,70.0,3.3,11.25,375.0,49.12,38.7
2018,4,18,17,0,727.0,66.0,3.2,11.1,319.0,48.0,37.83
2018,4,18,17,15,624.5,64.0,3.1,10.8,255.5,44.04,34.34
2018,4,18,17,30,522.0,62.0,3.0,10.5,192.0,44.78,34.97
2018,4,18,17,45,425.0,53.5,2.9,10.2,143.0,40.09,30.51
2018,4,18,18,0,328.0,45.0,2.8,9.9,94.0,35.24,25.66
2018,4,18,18,15,229.0,32.5,2.75,9.65,60.0,25.35,15.56
2018,4,18,18,30,130.0,20.0,2.7,9.4,26.0,15.91,0.0
2018,4,18,18,45,65.0,10.0,2.65,9.15,13.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.15,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.5,6.0,5.72,0.0
2018,4,19,5,45,184.5,18.5,3.2,8.9,33.5,100.97,0.0
2018,4,19,6,0,326.0,31.0,3.3,9.3,61.0,228.98,172.51
2018,4,19,6,15,428.5,40.0,3.5,9.6,106.5,309.95,255.51
2018,4,19,6,30,531.0,49.0,3.7,9.9,152.0,399.55,335.96
2018,4,19,6,45,592.0,56.5,3.85,10.15,203.5,468.94,397.08
2018,4,19,7,0,653.0,64.0,4.0,10.4,255.0,542.03,458.77
2018,4,19,7,15,689.5,69.5,4.1,10.65,307.0,598.29,504.01
2018,4,19,7,30,726.0,75.0,4.2,10.9,359.0,651.72,544.8
2018,4,19,7,45,739.5,83.5,4.25,11.1,407.5,695.17,576.6
2018,4,19,8,0,753.0,92.0,4.3,11.3,456.0,737.12,606.6
2018,4,19,8,15,784.0,94.5,4.35,11.5,509.0,784.97,640.56
2018,4,19,8,30,815.0,97.0,4.4,11.7,562.0,831.77,673.15
2018,4,19,8,45,844.5,97.0,4.4,11.95,613.0,872.88,700.63
2018,4,19,9,0,874.0,97.0,4.4,12.2,664.0,904.77,721.09
2018,4,19,9,15,887.5,99.0,4.4,12.4,706.5,929.81,736.66
2018,4,19,9,30,901.0,101.0,4.4,12.6,749.0,952.08,750.27
2018,4,19,9,45,911.5,102.5,4.35,12.8,785.5,968.06,758.99
2018,4,19,10,0,922.0,104.0,4.3,13.0,822.0,980.9,765.59
2018,4,19,10,15,925.0,108.0,4.3,13.2,851.0,986.16,767.45
2018,4,19,10,30,928.0,112.0,4.3,13.4,880.0,988.01,767.12
2018,4,19,10,45,790.5,182.0,4.3,13.55,848.0,931.45,725.98
2018,4,19,11,0,653.0,252.0,4.3,13.7,816.0,869.22,679.84
2018,4,19,11,15,762.5,201.5,4.45,13.8,870.5,903.56,706.36
2018,4,19,11,30,872.0,151.0,4.6,13.9,925.0,929.36,725.02
2018,4,19,11,45,919.5,128.5,4.75,14.05,949.5,922.5,720.42
2018,4,19,12,0,967.0,106.0,4.9,14.2,974.0,916.9,716.98
2018,4,19,12,15,774.5,188.5,5.1,14.2,883.0,813.86,643.47
2018,4,19,12,30,582.0,271.0,5.3,14.2,792.0,713.91,566.36
2018,4,19,12,45,491.5,316.5,5.5,14.25,753.0,663.52,526.65
2018,4,19,13,0,401.0,362.0,5.7,14.3,714.0,615.83,488.41
2018,4,19,13,15,588.0,274.0,5.85,14.25,779.5,643.19,513.12
2018,4,19,13,30,775.0,186.0,6.0,14.2,845.0,658.26,526.91
2018,4,19,13,45,851.5,148.0,6.1,14.2,852.5,634.32,507.82
2018,4,19,14,0,928.0,110.0,6.2,14.2,860.0,605.84,484.11
2018,4,19,14,15,919.0,108.5,6.2,14.1,827.0,555.48,441.62
2018,4,19,14,30,910.0,107.0,6.2,14.0,794.0,504.46,397.61
2018,4,19,14,45,897.5,106.0,6.2,13.95,755.0,452.01,351.33
2018,4,19,15,0,885.0,105.0,6.2,13.9,716.0,399.66,304.16
2018,4,19,15,15,870.0,102.5,6.2,13.9,671.5,339.71,250.22
2018,4,19,15,30,855.0,100.0,6.2,13.9,627.0,286.29,201.3
2018,4,19,15,45,833.0,97.0,6.1,13.65,577.0,232.28,153.22
2018,4,19,16,0,811.0,94.0,6.0,13.4,527.0,180.41,109.65
2018,4,19,16,15,780.0,90.5,5.9,13.15,474.0,129.72,73.15
2018,4,19,16,30,749.0,87.0,5.8,12.9,421.0,82.56,49.76
2018,4,19,16,45,708.0,83.0,5.7,12.7,367.0,53.58,42.43
2018,4,19,17,0,667.0,79.0,5.6,12.5,313.0,53.17,42.22
2018,4,19,17,15,608.5,73.5,5.5,12.15,259.5,51.52,40.85
2018,4,19,17,30,550.0,68.0,5.4,11.8,206.0,49.86,39.33
2018,4,19,17,45,461.5,59.5,5.25,11.45,156.5,45.44,35.13
2018,4,19,18,0,373.0,51.0,5.1,11.1,107.0,40.92,30.55
2018,4,19,18,15,250.5,37.0,4.85,10.85,68.5,28.98,18.67
2018,4,19,18,30,128.0,23.0,4.6,10.6,30.0,18.37,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.4,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,8.0,2.0,2.65,9.4,2.0,0.0,0.0
2018,4,20,5,30,16.0,4.0,2.6,9.7,4.0,10.38,0.0
2018,4,20,5,45,44.5,15.0,2.6,9.95,18.5,44.82,0.0
2018,4,20,6,0,73.0,26.0,2.6,10.2,33.0,80.71,58.79
2018,4,20,6,15,172.0,43.0,2.6,10.5,73.0,171.17,139.87
2018,4,20,6,30,271.0,60.0,2.6,10.8,113.0,257.29,215.7
2018,4,20,6,45,177.5,76.5,2.6,11.05,115.5,215.21,181.2
2018,4,20,7,0,84.0,93.0,2.6,11.3,118.0,165.99,138.53
2018,4,20,7,15,45.0,112.0,2.55,11.6,125.5,151.11,124.86
2018,4,20,7,30,6.0,131.0,2.5,11.9,133.0,134.35,109.08
2018,4,20,7,45,16.0,156.0,2.45,12.2,163.5,167.64,136.75
2018,4,20,8,0,26.0,181.0,2.4,12.5,194.0,201.28,164.12
2018,4,20,8,15,52.0,212.0,2.45,12.75,241.0,268.01,218.41
2018,4,20,8,30,78.0,243.0,2.5,13.0,288.0,324.19,263.02
2018,4,20,8,45,260.5,234.5,2.55,13.3,401.5,500.38,404.97
2018,4,20,9,0,443.0,226.0,2.6,13.6,515.0,670.67,535.03
2018,4,20,9,15,617.0,183.5,2.65,13.8,613.5,791.74,624.66
2018,4,20,9,30,791.0,141.0,2.7,14.0,712.0,904.65,702.27
2018,4,20,9,45,845.5,125.0,2.75,14.25,762.5,941.1,724.91
2018,4,20,10,0,900.0,109.0,2.8,14.5,813.0,967.77,741.42
2018,4,20,10,15,901.0,114.0,2.85,14.65,840.5,972.08,743.02
2018,4,20,10,30,902.0,119.0,2.9,14.8,868.0,973.04,742.69
2018,4,20,10,45,862.5,142.5,3.0,15.0,873.5,959.23,732.71
2018,4,20,11,0,823.0,166.0,3.1,15.2,879.0,935.08,715.8
2018,4,20,11,15,817.0,170.5,3.1,15.35,888.0,919.34,704.23
2018,4,20,11,30,811.0,175.0,3.1,15.5,897.0,900.84,690.77
2018,4,20,11,45,711.5,229.0,3.15,15.6,865.5,850.04,655.03
2018,4,20,12,0,612.0,283.0,3.2,15.7,834.0,795.27,613.47
2018,4,20,12,15,691.5,240.5,3.3,15.75,862.0,798.6,618.3
2018,4,20,12,30,771.0,198.0,3.4,15.8,890.0,794.49,617.17
2018,4,20,12,45,766.5,193.5,3.55,15.8,875.0,758.18,591.11
2018,4,20,13,0,762.0,189.0,3.7,15.8,860.0,720.31,563.6
2018,4,20,13,15,757.0,186.5,3.85,15.75,842.5,682.47,535.56
2018,4,20,13,30,752.0,184.0,4.0,15.7,825.0,641.73,504.76
2018,4,20,13,45,778.0,168.5,4.2,15.6,815.0,610.31,480.69
2018,4,20,14,0,804.0,153.0,4.4,15.5,805.0,573.72,451.98
2018,4,20,14,15,856.5,126.5,4.55,15.35,796.5,537.5,422.38
2018,4,20,14,30,909.0,100.0,4.7,15.2,788.0,500.15,390.18
2018,4,20,14,45,865.0,109.5,4.85,15.0,738.0,443.7,342.25
2018,4,20,15,0,821.0,119.0,5.0,14.8,688.0,385.07,291.86
2018,4,20,15,15,840.0,105.5,5.0,14.8,656.0,335.15,245.99
2018,4,20,15,30,859.0,92.0,5.0,14.8,624.0,289.38,202.69
2018,4,20,15,45,840.0,89.0,5.2,14.35,575.5,229.28,150.02
2018,4,20,16,0,821.0,86.0,5.4,13.9,527.0,177.49,106.49
2018,4,20,16,15,796.0,82.5,5.45,13.65,475.5,126.77,69.47
2018,4,20,16,30,771.0,79.0,5.5,13.4,424.0,78.89,44.99
2018,4,20,16,45,736.5,74.5,5.5,13.1,371.0,52.37,41.28
2018,4,20,17,0,702.0,70.0,5.5,12.8,318.0,51.02,40.24
2018,4,20,17,15,651.0,64.5,5.4,12.45,265.0,44.25,34.27
2018,4,20,17,30,600.0,59.0,5.3,12.1,212.0,42.15,32.37
2018,4,20,17,45,522.0,51.5,5.2,11.75,162.0,38.2,28.64
2018,4,20,18,0,444.0,44.0,5.1,11.4,112.0,34.12,24.56
2018,4,20,18,15,292.0,32.5,4.9,11.15,70.5,25.98,16.28
2018,4,20,18,30,140.0,21.0,4.7,10.9,29.0,16.65,0.0
2018,4,20,18,45,70.0,10.5,4.55,10.65,14.5,10.01,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.2,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.5,8.0,28.7,0.0
2018,4,21,5,45,174.5,21.5,3.0,9.85,36.5,122.99,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.2,65.0,220.71,170.94
2018,4,21,6,15,374.0,46.0,2.9,10.4,106.5,289.28,238.55
2018,4,21,6,30,450.0,57.0,2.8,10.6,148.0,364.03,305.33
2018,4,21,6,45,540.5,62.5,2.75,10.85,203.0,447.11,376.62
2018,4,21,7,0,631.0,68.0,2.7,11.1,258.0,536.0,449.7
2018,4,21,7,15,675.5,73.0,2.55,11.35,311.5,596.67,496.53
2018,4,21,7,30,720.0,78.0,2.4,11.6,365.0,654.9,538.74
2018,4,21,7,45,752.5,82.0,2.25,11.8,418.0,707.68,575.31
2018,4,21,8,0,785.0,86.0,2.1,12.0,471.0,760.12,610.35
2018,4,21,8,15,808.5,89.0,1.95,12.3,521.5,803.11,637.13
2018,4,21,8,30,832.0,92.0,1.8,12.6,572.0,844.63,662.09
2018,4,21,8,45,850.0,94.5,1.7,12.9,619.0,878.92,681.82
2018,4,21,9,0,868.0,97.0,1.6,13.2,666.0,903.51,694.54
2018,4,21,9,15,882.0,98.0,1.5,13.55,707.5,927.74,706.77
2018,4,21,9,30,896.0,99.0,1.4,13.9,749.0,949.27,716.97
2018,4,21,9,45,907.0,99.5,1.3,14.3,785.0,964.55,722.76
2018,4,21,10,0,918.0,100.0,1.2,14.7,821.0,976.76,726.53
2018,4,21,10,15,925.0,101.5,1.15,15.1,850.0,983.08,727.42
2018,4,21,10,30,932.0,103.0,1.1,15.5,879.0,986.08,726.33
2018,4,21,10,45,937.0,103.5,1.05,15.95,901.0,982.79,721.24
2018,4,21,11,0,942.0,104.0,1.0,16.4,923.0,976.16,714.23
2018,4,21,11,15,945.0,105.0,1.05,16.7,937.5,964.87,706.73
2018,4,21,11,30,948.0,106.0,1.1,17.0,952.0,950.31,697.26
2018,4,21,11,45,949.0,106.0,1.2,17.25,958.0,929.81,684.96
2018,4,21,12,0,950.0,106.0,1.3,17.5,964.0,906.29,670.63
2018,4,21,12,15,949.5,106.0,1.55,17.6,962.0,878.63,655.71
2018,4,21,12,30,949.0,106.0,1.8,17.7,960.0,848.23,638.25
2018,4,21,12,45,947.0,106.0,2.05,17.75,950.5,814.11,617.69
2018,4,21,13,0,945.0,106.0,2.3,17.8,941.0,777.62,594.82
2018,4,21,13,15,941.0,105.5,2.5,17.7,923.5,737.13,567.84
2018,4,21,13,30,937.0,105.0,2.7,17.6,906.0,694.75,537.33
2018,4,21,13,45,930.5,104.5,2.95,17.5,880.5,649.19,503.6
2018,4,21,14,0,924.0,104.0,3.2,17.4,855.0,602.33,467.65
2018,4,21,14,15,888.5,114.5,3.35,17.3,814.0,548.96,425.16
2018,4,21,14,30,853.0,125.0,3.5,17.2,773.0,493.02,379.73
2018,4,21,14,45,836.5,124.0,3.65,17.05,733.0,441.09,336.22
2018,4,21,15,0,820.0,123.0,3.8,16.9,693.0,389.88,292.11
2018,4,21,15,15,825.5,112.0,3.8,16.9,655.5,338.02,245.87
2018,4,21,15,30,831.0,101.0,3.8,16.9,618.0,285.15,198.19
2018,4,21,15,45,801.0,100.0,4.0,16.55,566.5,232.46,152.65
2018,4,21,16,0,771.0,99.0,4.2,16.2,515.0,182.79,111.84
2018,4,21,16,15,756.5,93.0,4.25,15.85,468.0,133.67,75.7
2018,4,21,16,30,742.0,87.0,4.3,15.5,421.0,86.3,50.39
2018,4,21,16,45,709.0,82.0,4.35,15.2,369.0,52.56,41.09
2018,4,21,17,0,676.0,77.0,4.4,14.9,317.0,51.35,40.2
2018,4,21,17,15,628.5,70.5,4.4,14.4,265.0,48.82,38.08
2018,4,21,17,30,581.0,64.0,4.4,13.9,213.0,46.15,35.71
2018,4,21,17,45,504.0,55.5,4.4,13.45,163.5,41.54,31.42
2018,4,21,18,0,427.0,47.0,4.4,13.0,114.0,36.73,26.73
2018,4,21,18,15,303.5,35.5,4.3,12.7,74.0,28.75,18.64
2018,4,21,18,30,180.0,24.0,4.2,12.4,34.0,19.12,0.0
2018,4,21,18,45,90.0,12.0,4.1,12.1,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.85,9.3,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,9.6,6.0,10.71,0.0
2018,4,22,5,45,25.0,18.0,2.95,9.95,20.0,35.78,0.0
2018,4,22,6,0,38.0,30.0,3.0,10.3,34.0,59.9,43.28
2018,4,22,6,15,58.0,49.0,3.05,10.55,59.0,95.44,75.99
2018,4,22,6,30,78.0,68.0,3.1,10.8,84.0,131.36,108.19
2018,4,22,6,45,83.5,92.5,3.15,11.1,114.0,166.61,138.92
2018,4,22,7,0,89.0,117.0,3.2,11.4,144.0,201.2,168.31
2018,4,22,7,15,178.5,133.0,3.05,11.65,200.5,284.56,239.64
2018,4,22,7,30,268.0,149.0,2.9,11.9,257.0,386.74,323.86
2018,4,22,7,45,328.5,163.5,2.75,12.2,313.5,457.45,379.75
2018,4,22,8,0,389.0,178.0,2.6,12.5,370.0,544.97,446.71
2018,4,22,8,15,437.0,186.0,2.45,12.75,423.0,602.88,489.13
2018,4,22,8,30,485.0,194.0,2.3,13.0,476.0,661.65,531.13
2018,4,22,8,45,584.0,180.0,2.15,13.3,546.0,746.55,592.15
2018,4,22,9,0,683.0,166.0,2.0,13.6,616.0,828.95,647.35
2018,4,22,9,15,743.0,157.5,2.0,13.85,675.0,881.59,681.12
2018,4,22,9,30,803.0,149.0,2.0,14.1,734.0,927.96,710.32
2018,4,22,9,45,752.0,179.0,1.95,14.35,747.5,921.15,702.58
2018,4,22,10,0,701.0,209.0,1.9,14.6,761.0,904.71,689.05
2018,4,22,10,15,624.0,253.5,1.95,14.95,758.0,874.27,665.68
2018,4,22,10,30,547.0,298.0,2.0,15.3,755.0,838.85,638.03
2018,4,22,10,45,532.0,315.5,2.0,15.6,769.5,834.05,632.94
2018,4,22,11,0,517.0,333.0,2.0,15.9,784.0,826.94,626.04
2018,4,22,11,15,495.5,347.5,2.05,16.15,785.0,808.86,612.24
2018,4,22,11,30,474.0,362.0,2.1,16.4,786.0,789.14,597.42
2018,4,22,11,45,523.5,346.0,2.2,16.65,817.5,800.86,606.73
2018,4,22,12,0,573.0,330.0,2.3,16.9,849.0,808.97,613.14
2018,4,22,12,15,656.0,283.5,2.4,17.05,876.5,811.75,617.23
2018,4,22,12,30,739.0,237.0,2.5,17.2,904.0,809.56,617.63
2018,4,22,12,45,828.5,187.0,2.6,17.35,927.0,801.86,614.06
2018,4,22,13,0,918.0,137.0,2.7,17.5,950.0,787.55,605.15
2018,4,22,13,15,911.5,137.5,2.8,17.55,931.5,746.87,575.72
2018,4,22,13,30,905.0,138.0,2.9,17.6,913.0,704.57,544.37
2018,4,22,13,45,914.5,129.0,3.05,17.65,893.0,662.41,512.74
2018,4,22,14,0,924.0,120.0,3.2,17.7,873.0,617.74,478.15
2018,4,22,14,15,903.5,122.0,3.3,17.65,835.0,564.6,435.98
2018,4,22,14,30,883.0,124.0,3.4,17.6,797.0,511.84,392.97
2018,4,22,14,45,864.5,123.5,3.5,17.6,755.0,453.92,344.87
2018,4,22,15,0,846.0,123.0,3.6,17.6,713.0,400.99,299.4
2018,4,22,15,15,841.0,116.5,3.6,17.6,672.5,348.36,252.91
2018,4,22,15,30,836.0,110.0,3.6,17.6,632.0,295.71,205.92
2018,4,22,15,45,814.0,106.0,3.6,17.4,581.5,241.89,159.2
2018,4,22,16,0,792.0,102.0,3.6,17.2,531.0,190.23,116.41
2018,4,22,16,15,770.0,95.5,3.7,16.9,479.5,138.91,78.76
2018,4,22,16,30,748.0,89.0,3.8,16.6,428.0,90.14,52.22
2018,4,22,16,45,711.0,84.0,3.85,16.25,374.0,53.89,42.07
2018,4,22,17,0,674.0,79.0,3.9,15.9,320.0,52.74,41.26
2018,4,22,17,15,613.5,71.0,3.95,15.3,263.5,49.04,38.13
2018,4,22,17,30,553.0,63.0,4.0,14.7,207.0,45.09,34.65
2018,4,22,17,45,473.0,57.5,4.0,14.15,161.0,43.1,32.74
2018,4,22,18,0,393.0,52.0,4.0,13.6,115.0,41.28,30.69
2018,4,22,18,15,267.5,39.0,3.95,13.25,75.0,30.43,20.14
2018,4,22,18,30,142.0,26.0,3.9,12.9,35.0,20.72,1.84
2018,4,22,18,45,71.0,13.0,3.85,12.5,17.5,12.39,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,10.85,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.0,7.0,10.44,0.0
2018,4,23,5,45,50.5,22.5,0.95,11.2,27.5,55.66,12.74
2018,4,23,6,0,92.0,38.0,0.9,11.4,48.0,110.22,84.37
2018,4,23,6,15,130.5,56.5,0.8,11.6,79.0,156.94,127.32
2018,4,23,6,30,169.0,75.0,0.7,11.8,110.0,206.38,170.67
2018,4,23,6,45,224.0,92.5,0.65,12.05,153.0,267.78,222.74
2018,4,23,7,0,279.0,110.0,0.6,12.3,196.0,333.13,276.1
2018,4,23,7,15,332.0,124.5,0.5,12.6,245.5,396.63,325.66
2018,4,23,7,30,385.0,139.0,0.4,12.9,295.0,477.07,385.62
2018,4,23,7,45,303.0,170.5,0.3,13.25,303.5,446.59,357.74
2018,4,23,8,0,221.0,202.0,0.2,13.6,312.0,409.75,326.06
2018,4,23,8,15,207.5,225.0,0.25,13.9,336.5,427.78,338.42
2018,4,23,8,30,194.0,248.0,0.3,14.2,361.0,444.12,348.77
2018,4,23,8,45,278.0,256.5,0.35,14.5,433.0,542.81,421.62
2018,4,23,9,0,362.0,265.0,0.4,14.8,505.0,629.9,483.09
2018,4,23,9,15,476.0,245.5,0.45,15.2,581.5,728.6,551.53
2018,4,23,9,30,590.0,226.0,0.5,15.6,658.0,819.43,612.46
2018,4,23,9,45,705.0,189.0,0.5,16.05,729.5,889.46,656.01
2018,4,23,10,0,820.0,152.0,0.5,16.5,801.0,952.18,692.85
2018,4,23,10,15,854.0,142.5,0.5,16.85,839.5,971.26,701.92
2018,4,23,10,30,888.0,133.0,0.5,17.2,878.0,979.74,705.1
2018,4,23,10,45,897.5,132.5,0.5,17.55,901.5,979.41,703.08
2018,4,23,11,0,907.0,132.0,0.5,17.9,925.0,975.83,699.32
2018,4,23,11,15,875.0,150.0,0.6,18.1,925.0,949.3,683.98
2018,4,23,11,30,843.0,168.0,0.7,18.3,925.0,926.98,671.49
2018,4,23,11,45,797.5,191.5,0.85,18.5,911.5,889.11,649.66
2018,4,23,12,0,752.0,215.0,1.0,18.7,898.0,852.94,628.5
2018,4,23,12,15,765.0,208.5,1.15,18.75,902.0,832.49,617.52
2018,4,23,12,30,778.0,202.0,1.3,18.8,906.0,807.84,602.96
2018,4,23,12,45,701.5,243.5,1.45,18.8,873.0,759.32,569.46
2018,4,23,13,0,625.0,285.0,1.6,18.8,840.0,711.19,535.7
2018,4,23,13,15,576.0,304.0,1.75,18.7,808.0,666.71,504.65
2018,4,23,13,30,527.0,323.0,1.9,18.6,776.0,623.01,473.41
2018,4,23,13,45,529.0,309.0,2.05,18.45,752.5,584.7,446.36
2018,4,23,14,0,531.0,295.0,2.2,18.3,729.0,545.6,417.82
2018,4,23,14,15,532.0,279.5,2.35,18.1,700.0,504.06,386.64
2018,4,23,14,30,533.0,264.0,2.5,17.9,671.0,462.01,354.06
2018,4,23,14,45,504.5,259.5,2.6,17.65,629.5,416.18,317.77
2018,4,23,15,0,476.0,255.0,2.7,17.4,588.0,372.75,282.73
2018,4,23,15,15,415.0,255.0,2.7,17.4,532.5,325.39,244.69
2018,4,23,15,30,354.0,255.0,2.7,17.4,477.0,290.36,216.81
2018,4,23,15,45,299.5,243.5,2.95,16.85,421.0,247.92,184.34
2018,4,23,16,0,245.0,232.0,3.2,16.3,365.0,211.18,157.33
2018,4,23,16,15,206.5,210.0,3.25,15.9,314.5,182.41,137.21
2018,4,23,16,30,168.0,188.0,3.3,15.5,264.0,150.33,115.88
2018,4,23,16,45,264.0,155.0,3.4,15.1,258.0,112.09,93.3
2018,4,23,17,0,360.0,122.0,3.5,14.7,252.0,84.72,69.71
2018,4,23,17,15,363.5,102.5,3.5,14.25,215.5,72.91,59.5
