Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,30,367.0,83.0,3.5,13.8,179.0,60.41,48.44
2018,4,23,17,45,319.0,69.0,3.5,13.35,139.0,51.39,40.23
2018,4,23,18,0,271.0,55.0,3.5,12.9,99.0,41.9,31.37
2018,4,23,18,15,177.5,39.0,3.4,12.65,63.5,30.27,20.18
2018,4,23,18,30,84.0,23.0,3.3,12.4,28.0,19.09,3.03
2018,4,23,18,45,42.0,11.5,3.2,12.1,14.0,10.96,0.0
2018,4,23,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.91,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,6.94,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,12.04,4.31
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,19.47,11.03
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,26.9,17.68
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,36.68,26.28
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,46.46,34.77
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,53.46,40.73
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,60.46,46.61
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,85.41,67.66
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,111.26,89.13
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,149.36,120.63
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,187.71,151.77
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,227.8,184.07
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,280.41,225.81
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,360.07,289.17
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,453.15,360.93
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,531.11,420.66
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,621.0,487.75
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,570.29,447.2
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,531.01,415.67
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,502.92,393.96
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,485.71,380.16
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,495.36,387.35
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,504.29,393.87
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,563.43,439.46
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,612.44,476.67
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,610.22,475.02
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,606.67,472.7
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,601.19,469.47
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,592.56,463.77
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,599.03,470.54
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,596.93,470.3
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,595.01,470.28
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,579.34,458.56
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,548.21,432.94
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,506.54,397.77
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,452.34,351.51
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,399.93,305.79
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,348.56,259.43
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,296.33,211.69
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,245.21,165.92
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,195.52,123.33
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,139.81,80.87
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,92.82,54.12
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,65.69,53.47
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,72.83,60.07
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,71.29,58.82
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,73.68,60.96
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,60.22,48.62
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,46.24,35.59
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,33.26,23.09
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,19.88,4.96
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,12.39,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,7.31,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,12.07,1.04
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,16.69,8.31
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,26.45,17.18
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,36.22,25.97
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,50.2,38.31
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,64.8,51.01
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,77.48,61.84
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,90.12,72.46
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,117.61,95.56
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,145.13,118.25
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,164.88,134.2
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,184.66,150.0
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,216.44,175.46
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,248.24,200.49
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,278.99,224.48
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,322.51,258.21
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,379.03,302.06
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,434.99,344.58
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,524.46,413.03
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,600.24,469.64
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,652.48,509.09
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,692.23,539.34
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,739.38,575.01
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,775.37,602.43
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,833.57,648.38
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,879.96,682.37
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,852.33,663.34
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,822.4,643.13
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,784.29,616.58
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,745.2,587.59
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,704.39,557.01
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,661.46,524.28
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,618.86,491.09
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,575.5,456.53
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,544.04,430.71
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,507.35,399.24
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,451.12,351.29
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,399.57,305.85
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,347.19,258.74
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,295.86,212.1
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,243.84,165.85
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,194.1,123.39
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,147.28,93.24
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,122.78,86.34
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,93.88,78.67
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,95.83,80.71
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,77.37,64.36
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,64.63,52.91
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,54.2,43.32
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,43.24,33.02
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,33.71,23.61
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,21.45,7.11
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,12.87,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,5.95,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,10.45,0.84
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,14.83,6.8
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,23.65,14.77
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,32.49,22.7
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,44.13,32.97
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,55.79,43.11
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,65.13,51.08
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,74.69,59.12
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,89.88,71.88
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,105.05,84.45
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,147.82,120.26
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,191.06,155.8
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,227.21,184.99
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,263.33,213.76
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,272.41,220.28
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,281.46,226.84
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,297.41,238.97
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,324.74,260.01
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,381.72,304.82
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,437.75,348.15
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,494.53,392.16
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,558.65,440.98
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,672.21,531.46
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,778.43,613.94
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,850.88,672.08
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,905.72,711.65
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,880.67,693.48
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,852.7,673.72
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,818.95,649.79
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,782.87,624.03
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,741.94,593.77
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,699.59,560.55
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,654.94,524.87
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,609.01,487.35
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,558.55,445.34
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,504.5,399.67
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,452.95,354.84
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,401.82,309.34
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,350.59,262.46
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,298.0,213.72
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,246.08,168.77
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,195.0,126.96
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,145.47,87.19
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,95.58,55.1
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,55.49,44.36
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,52.21,41.58
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,54.81,44.04
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,58.06,46.97
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,51.8,41.14
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,50.57,39.53
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,35.86,25.53
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,21.53,8.18
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,12.39,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,47.75,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,153.02,95.18
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,243.09,194.9
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,305.6,252.53
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,372.66,311.33
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,323.35,271.0
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,239.79,200.24
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,249.24,207.83
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,257.81,213.98
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,324.27,267.98
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,392.21,321.55
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,453.06,367.66
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,500.23,402.53
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,488.77,391.33
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,489.31,389.47
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,526.46,417.24
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,576.76,453.98
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,640.76,501.49
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,704.26,547.64
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,779.97,602.95
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,841.97,647.86
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,916.85,701.42
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,972.47,738.23
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,961.27,729.9
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,947.0,720.25
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,927.04,706.78
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,904.29,691.46
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,877.69,673.6
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,848.64,653.99
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,814.87,631.14
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,779.08,606.66
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,739.82,578.08
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,698.92,547.51
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,653.95,513.08
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,608.49,477.35
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,559.59,438.22
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,510.29,397.64
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,459.54,354.73
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,409.1,310.95
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,356.93,264.88
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,305.98,219.38
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,249.64,170.29
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,200.76,128.81
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,151.67,91.14
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,105.62,63.18
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,66.43,53.64
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,65.18,52.75
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,62.11,50.16
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,58.86,47.28
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,51.67,40.68
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,44.9,34.23
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,35.36,24.98
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,25.43,11.58
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,16.2,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,18.71,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,65.16,40.03
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,104.29,81.66
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,144.4,118.05
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,185.62,154.68
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,215.81,181.06
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,246.69,207.25
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,236.15,196.85
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,209.68,172.91
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,256.06,211.77
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,317.19,261.68
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,343.93,281.95
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,370.03,301.55
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,359.81,291.14
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,361.0,289.79
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,399.5,319.49
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,437.66,348.48
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,513.87,407.86
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,576.74,456.06
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,666.66,525.26
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,753.72,590.62
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,671.89,525.6
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,591.27,461.57
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,610.05,475.83
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,627.28,488.41
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,619.68,482.26
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,611.35,475.73
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,646.04,504.03
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,672.55,525.78
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,653.66,511.82
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,633.57,497.03
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,563.65,442.71
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,503.32,395.38
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,479.28,377.33
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,455.14,358.85
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,438.45,346.03
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,419.5,330.95
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,402.27,316.04
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,380.71,294.95
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,343.09,259.3
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,296.75,214.66
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,245.53,168.76
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,194.82,124.64
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,145.64,85.36
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,97.16,54.21
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,54.14,42.83
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,52.68,41.71
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,51.02,40.33
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,49.29,38.8
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,45.27,35.06
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,41.11,30.96
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,33.85,23.77
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,24.56,11.79
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,15.73,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,4.6,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,6.12,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,7.4,0.54
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,10.65,3.46
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,13.89,6.36
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,25.97,16.86
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,38.07,27.31
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,62.79,48.46
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,88.84,70.48
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,108.69,86.96
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,128.47,103.21
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,141.82,113.98
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,155.19,124.69
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,160.52,128.66
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,165.93,132.7
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,148.71,118.16
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,131.94,104.08
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,167.69,133.21
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,203.46,162.0
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,310.15,247.72
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,408.75,325.0
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,505.5,401.4
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,588.91,466.22
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,632.25,499.52
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,679.32,535.27
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,686.6,541.09
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,691.79,545.48
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,739.15,585.27
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,774.05,614.93
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,781.99,623.4
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,781.27,623.7
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,741.83,594.02
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,700.57,561.35
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,656.02,525.51
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,610.16,487.9
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,562.14,447.9
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,513.37,406.28
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,462.37,361.86
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,411.33,316.34
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,353.16,264.27
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,301.42,216.87
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,249.3,169.81
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,198.79,125.73
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,149.08,86.48
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,101.94,56.94
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,51.85,40.82
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,51.03,40.25
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,55.44,44.34
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,59.93,48.41
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,50.59,39.87
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,40.75,30.7
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,31.99,22.25
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,22.83,11.18
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,15.25,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,49.87,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,144.67,103.22
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,212.89,173.86
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,270.28,227.03
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,331.96,282.23
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,339.0,288.71
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,327.7,278.81
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,378.84,321.1
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,430.31,362.47
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,498.5,417.34
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,583.99,484.04
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,554.21,456.67
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,533.29,436.38
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,590.71,480.9
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,648.73,524.8
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,715.26,574.68
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,768.27,614.0
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,781.94,622.21
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,793.17,628.92
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,830.6,657.48
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,865.91,684.16
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,903.21,713.36
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,934.56,736.42
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,946.63,744.79
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,953.16,749.41
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,933.62,735.23
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,911.28,719.23
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,884.17,699.78
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,854.63,678.53
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,812.85,648.5
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,767.87,614.67
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,738.46,592.63
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,705.68,567.31
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,660.34,531.24
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,614.46,493.88
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,565.74,453.25
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,516.66,411.33
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,465.93,367.23
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,415.63,322.45
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,363.74,275.49
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,313.02,229.14
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,256.36,178.72
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,207.34,136.09
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,159.09,98.01
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,114.31,69.44
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,71.94,58.92
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,68.63,56.18
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,65.74,53.74
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,62.68,51.03
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,55.22,44.17
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,48.58,37.81
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,38.37,27.96
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,28.45,16.0
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,18.59,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,8.58,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,40.52,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,134.8,98.29
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,218.85,178.98
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,227.46,190.56
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,245.03,207.58
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,198.54,167.61
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,144.0,119.06
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,216.16,181.37
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,303.78,254.76
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,414.02,345.64
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,516.51,427.67
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,636.92,522.32
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,754.69,611.83
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,826.29,662.49
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,892.99,708.98
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,924.72,729.15
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,954.17,747.84
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,965.54,753.89
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,982.71,764.27
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,989.03,767.21
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,992.16,768.13
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,989.15,764.8
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,982.93,759.42
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,971.66,750.82
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,957.28,740.2
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,937.17,726.1
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,914.23,710.07
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,887.92,692.11
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,858.94,672.28
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,825.74,648.93
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,790.15,623.72
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,750.65,596.13
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,709.39,564.97
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,664.87,530.26
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,619.11,493.64
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,552.6,439.45
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,492.47,389.85
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,438.68,345.04
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,391.45,305.18
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,347.83,265.65
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,299.08,220.49
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,252.99,182.87
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,216.88,155.65
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,175.09,122.04
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,134.4,93.42
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,89.84,74.82
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,69.88,57.31
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,63.67,51.9
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,56.87,45.82
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,50.09,39.61
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,42.98,32.87
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,33.85,24.09
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,24.34,13.33
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,16.68,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.86,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,5.55,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,13.9,5.27
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,22.26,13.23
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,37.63,26.79
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,53.86,41.05
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,111.04,90.81
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,165.57,137.5
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,257.24,215.65
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,342.21,286.16
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,480.74,399.82
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,631.42,517.63
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,630.91,512.57
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,625.51,504.87
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,553.29,444.88
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,475.03,379.97
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,508.42,404.75
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,541.02,428.04
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,567.92,446.61
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,593.84,464.3
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,600.88,468.25
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,606.91,471.64
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,619.13,479.99
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,630.22,487.48
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,607.39,469.76
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,584.44,452.16
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,592.19,458.2
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,598.59,463.06
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,571.85,442.74
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,545.71,422.99
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,526.23,408.64
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,506.93,394.32
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,456.4,356.0
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,407.58,318.77
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,395.15,309.78
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,382.4,300.32
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,355.64,279.9
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,329.77,260.09
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,306.73,242.37
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,284.14,224.86
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,263.03,208.28
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,242.12,191.74
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,230.36,177.61
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,203.88,150.01
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,161.89,107.32
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,104.44,57.98
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,58.46,46.73
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,48.53,38.06
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,47.05,36.86
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,45.49,35.5
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,42.15,32.4
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,38.68,29.0
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,32.71,23.1
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,26.49,15.38
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,17.63,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,4.77,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,3.31,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,7.26,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,10.85,3.06
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,14.43,6.78
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,61.37,48.51
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,104.25,87.24
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,65.66,53.08
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,22.26,13.76
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,25.99,16.95
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,29.71,20.1
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,34.84,24.42
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,39.98,28.71
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,57.24,43.29
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,74.54,57.73
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,84.38,65.78
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,94.4,73.93
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,112.69,88.89
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,130.98,103.74
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,191.62,153.26
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,252.57,202.07
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,326.82,260.6
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,391.02,310.11
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,418.49,330.77
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,445.15,350.79
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,465.2,365.85
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,484.31,380.16
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,572.13,448.55
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,651.86,508.96
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,741.02,580.77
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,813.22,638.31
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,792.04,622.54
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,768.76,605.55
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,739.08,583.62
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,706.44,558.9
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,663.5,525.19
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,618.85,489.44
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,551.51,435.01
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,490.7,385.34
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,447.55,348.76
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,402.31,309.35
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,351.21,264.9
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,301.18,220.76
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,252.47,176.42
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,201.56,130.81
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,157.98,98.24
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,122.58,77.59
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,87.89,65.6
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,91.16,75.9
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,67.8,55.34
