Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,50.05,39.52
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,45.26,35.14
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,40.2,30.31
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,31.77,22.29
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,23.42,13.22
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,16.2,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.81,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,13.74,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,35.11,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,42.29,28.45
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,45.23,32.77
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,58.54,44.81
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,72.11,56.85
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,96.04,78.31
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,126.58,105.21
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,208.34,175.14
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,292.89,245.18
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,316.01,261.14
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,336.56,274.62
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,327.26,264.83
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,329.9,264.43
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,375.73,298.26
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,421.51,330.32
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,498.74,387.66
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,562.44,433.77
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,641.42,490.16
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,706.26,535.56
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,724.43,549.33
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,741.04,562.29
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,766.16,581.68
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,796.77,604.48
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,789.97,599.36
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,781.38,593.34
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,805.63,612.41
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,825.38,627.86
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,841.94,642.62
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,849.05,648.38
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,812.98,623.29
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,775.53,596.9
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,743.37,574.8
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,708.38,549.82
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,667.12,518.89
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,623.5,485.31
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,575.58,447.75
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,527.0,408.41
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,474.36,364.77
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,417.27,316.56
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,364.53,270.27
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,312.84,224.21
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,261.64,178.85
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,211.34,135.14
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,160.46,94.4
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,112.25,62.09
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,66.65,43.24
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,48.93,38.11
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,48.29,37.69
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,47.65,37.19
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,43.56,33.48
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,39.26,29.39
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,33.79,24.01
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,26.71,16.07
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,15.97,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,5.72,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,4.75,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,9.72,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,13.01,4.92
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,15.75,7.75
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,21.79,13.17
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,27.83,18.54
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,37.61,27.06
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,47.39,35.48
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,84.92,67.59
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,124.72,101.07
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,148.11,120.36
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,171.55,139.48
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,222.56,181.39
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,287.39,233.55
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,331.8,268.4
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,376.13,302.66
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,413.19,330.38
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,449.89,357.32
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,472.75,373.1
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,495.07,388.3
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,477.16,373.4
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,459.19,358.73
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,456.63,356.23
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,453.88,353.56
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,490.55,382.02
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,525.7,408.99
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,485.22,378.33
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,445.95,348.58
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,430.56,337.75
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,415.29,326.79
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,359.52,284.16
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,305.65,242.36
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,285.53,226.74
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,268.67,213.57
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,268.94,214.18
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,268.97,214.59
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,270.16,215.87
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,274.88,219.95
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,278.57,223.15
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,280.17,224.42
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,297.59,236.15
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,301.78,235.26
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,268.63,204.44
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,222.36,162.58
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,182.77,129.26
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,141.97,98.43
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,101.23,75.04
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,80.6,66.71
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,65.9,53.78
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,49.87,39.45
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,47.67,37.39
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,45.48,35.14
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,36.91,26.92
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,29.1,18.37
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,18.02,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,7.63,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,23.57,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,64.63,12.27
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,109.4,83.92
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,150.94,123.83
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,200.29,168.38
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,251.12,213.27
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,212.34,179.54
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,165.89,138.01
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,172.49,142.7
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,167.77,137.59
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,226.97,186.9
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,276.8,227.52
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,392.49,322.91
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,512.87,418.83
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,685.97,556.97
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,859.18,687.18
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,904.27,717.56
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,954.5,752.23
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,979.22,768.59
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,993.32,777.62
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,984.68,771.07
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,963.2,755.55
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,957.4,751.2
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,942.72,740.45
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,876.98,689.43
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,812.5,638.49
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,804.22,632.44
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,793.9,624.62
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,812.92,641.28
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,827.37,654.0
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,781.36,618.34
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,736.06,583.23
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,642.11,508.8
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,559.09,442.25
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,531.68,421.36
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,503.18,399.08
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,488.3,387.35
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,471.8,373.31
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,389.95,308.1
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,324.91,257.29
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,280.16,222.07
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,233.0,185.05
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,204.62,162.3
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,176.86,139.92
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,171.36,131.75
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,154.47,115.85
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,122.22,94.02
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,92.25,77.03
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,82.62,68.69
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,72.41,59.64
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,65.42,53.28
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,50.21,39.34
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,40.67,30.23
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,27.86,17.52
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,17.03,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,6.67,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,48.12,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,130.44,44.8
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,221.46,174.8
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,315.83,261.61
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,390.43,328.69
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,470.64,398.11
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,536.23,452.93
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,604.38,507.21
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,660.54,549.31
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,713.78,587.93
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,759.01,619.63
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,803.05,649.85
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,842.85,676.08
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,880.92,700.65
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,916.26,722.89
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,941.68,738.03
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,961.67,749.51
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,978.64,758.92
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,995.58,768.22
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,1009.6,775.55
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,1014.06,777.01
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,1015.27,776.46
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,1013.01,773.7
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,1007.47,768.85
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,988.8,755.59
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,967.08,740.4
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,942.53,723.01
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,909.96,700.05
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,868.54,671.23
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,824.28,637.99
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,781.54,606.12
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,739.42,574.39
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,710.97,554.09
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,679.5,531.06
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,651.85,510.86
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,619.86,486.33
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,577.82,452.95
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,535.96,418.31
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,484.91,375.25
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,433.39,330.64
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,380.89,284.11
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,329.08,237.49
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,269.9,185.34
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,218.5,140.28
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,167.68,98.74
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,119.19,65.08
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,72.56,43.73
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,53.91,42.52
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,47.67,37.12
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,46.53,36.18
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,43.65,33.56
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,40.67,30.67
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,35.25,25.37
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,29.64,19.09
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,17.94,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,8.58,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,30.64,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,77.27,31.03
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,100.6,77.68
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,129.0,105.61
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,106.72,88.0
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,77.76,63.02
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,68.57,54.48
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,64.2,49.65
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,77.35,60.72
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,90.52,71.67
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,125.36,100.87
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,160.56,129.94
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,280.2,229.56
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,407.47,331.83
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,550.69,447.67
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,700.44,563.6
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,794.51,633.8
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,884.73,697.42
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,913.76,715.56
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,936.01,729.24
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,945.2,733.02
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,951.42,734.85
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,904.75,700.22
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,849.54,657.62
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,819.78,633.33
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,789.93,608.81
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,835.45,645.1
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,870.4,670.46
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,850.27,657.35
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,827.37,642.54
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,797.57,622.21
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,765.48,600.01
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,718.08,565.25
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,670.81,530.18
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,604.19,478.79
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,544.6,431.82
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,540.36,428.37
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,523.44,412.99
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,473.38,369.99
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,423.26,325.94
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,371.46,279.49
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,320.33,232.96
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,262.26,181.01
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,212.44,136.86
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,163.4,96.53
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,117.14,64.18
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,72.84,43.42
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,48.51,37.73
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,47.06,36.57
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,45.51,35.25
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,42.61,32.59
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,39.58,29.67
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,34.11,24.36
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,28.42,18.2
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,16.64,0.0
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,6.67,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,65.38,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,161.5,80.97
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,251.6,200.14
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,343.98,284.73
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,292.69,246.47
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,221.81,187.78
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,195.54,164.47
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,172.61,142.61
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,169.57,139.2
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,156.46,127.19
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,151.16,122.15
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,146.18,117.38
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,169.94,136.73
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,193.77,155.94
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,240.68,194.0
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,300.63,241.95
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,333.6,267.63
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,366.22,292.85
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,411.38,328.28
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,456.07,362.92
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,458.78,364.07
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,461.17,365.15
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,426.76,337.28
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,392.91,309.89
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,526.47,415.27
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,646.29,506.95
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,779.95,614.25
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,887.49,696.39
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,827.29,651.58
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,765.76,603.61
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,791.1,625.69
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,806.38,636.78
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,766.44,608.27
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,724.67,577.14
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,680.0,542.02
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,634.02,505.06
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,585.57,465.42
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,536.43,424.17
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,485.07,380.08
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,433.73,334.89
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,381.53,287.88
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,329.97,240.78
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,271.25,188.44
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,220.66,143.55
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,170.73,102.15
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,123.6,68.72
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,78.4,46.86
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,51.36,40.36
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,49.65,38.99
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,47.82,37.43
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,45.44,35.25
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,43.02,32.86
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,37.25,27.25
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,29.71,19.49
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,18.67,0.05
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,43.49,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,118.65,64.62
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,182.55,145.47
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,247.3,205.63
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,286.51,242.15
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,326.72,278.03
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,329.42,280.31
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,340.68,288.51
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,312.64,262.78
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,277.71,230.86
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,362.25,300.95
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,437.04,361.67
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,633.18,522.42
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,820.04,667.26
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,866.48,699.68
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,907.27,728.27
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,892.83,715.7
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,866.21,693.82
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,873.79,697.16
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,876.25,696.72
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,872.56,691.72
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,866.19,684.89
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,887.85,700.94
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,907.24,715.12
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,923.62,727.75
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,935.43,735.93
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,910.05,716.5
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,882.77,694.9
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,854.57,674.25
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,824.88,652.28
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,794.09,629.68
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,761.51,605.39
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,736.78,588.14
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,708.29,567.31
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,671.06,538.5
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,632.16,507.42
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,578.72,463.32
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,528.45,420.81
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,480.72,379.42
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,430.88,335.06
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,378.78,288.09
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,327.77,241.47
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,274.56,193.82
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,224.4,149.75
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,169.71,104.55
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,123.74,71.52
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,81.9,50.24
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,59.97,48.13
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,59.13,47.56
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,58.29,46.91
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,54.74,43.69
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,49.44,38.69
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,41.71,31.29
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,33.68,23.04
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,21.1,2.86
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,9.53,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,44.19,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,117.0,68.69
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,188.41,150.95
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,262.92,218.92
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,321.16,271.35
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,383.2,325.35
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,440.82,373.93
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,500.8,422.9
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,554.16,464.23
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,601.81,500.02
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,647.64,533.65
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,692.88,565.92
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,736.89,596.48
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,779.85,625.77
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,817.67,650.75
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,853.75,674.19
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,871.7,684.74
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,886.43,693.16
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,935.66,726.42
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,977.32,754.02
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,982.34,756.05
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,984.19,756.28
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,988.09,757.51
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,988.8,756.64
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,983.03,751.73
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,982.34,750.51
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,965.44,738.15
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,945.45,723.85
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,919.4,705.54
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,890.5,685.28
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,858.1,662.99
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,823.07,638.71
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,782.54,610.56
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,740.18,579.86
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,694.9,544.91
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,648.3,508.17
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,596.66,467.13
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,545.39,425.24
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,495.38,383.15
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,444.42,339.03
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,391.6,292.21
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,339.07,244.9
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,285.87,197.35
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,227.07,146.08
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,175.58,103.44
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,126.44,68.1
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,79.2,44.08
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,51.91,40.36
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,50.5,39.31
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,44.55,34.15
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,41.97,31.86
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,39.3,29.32
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,34.23,24.45
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,28.98,18.94
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,19.9,3.86
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,11.44,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,68.02,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,169.45,105.33
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,261.87,207.57
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,361.16,294.5
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,432.03,355.98
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,507.85,418.97
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,564.07,464.09
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,626.01,510.37
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,674.18,544.12
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,721.5,576.25
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,778.18,614.26
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,827.77,646.11
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,842.71,652.34
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,849.0,652.74
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,898.48,682.15
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,943.66,707.1
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,954.65,711.88
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,970.59,720.42
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,984.32,726.83
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,994.99,731.32
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,998.39,734.68
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,998.56,736.05
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,988.06,730.35
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,974.6,722.76
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,943.98,704.61
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,915.43,687.6
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,913.12,687.97
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,910.94,688.17
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,894.79,678.9
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,879.84,670.45
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,843.77,646.71
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,805.93,621.55
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,754.99,586.22
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,705.47,549.32
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,657.36,513.03
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,610.14,476.61
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,576.35,449.97
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,540.83,420.6
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,489.9,378.26
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,433.84,330.98
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,382.28,285.86
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,331.66,240.77
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,279.97,194.95
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,230.06,151.32
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,181.25,111.11
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,129.43,73.14
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,91.78,57.47
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,78.6,64.16
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,73.27,59.69
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,67.61,54.82
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,60.07,48.11
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,52.14,40.85
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,41.82,31.24
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,32.56,22.17
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,20.66,5.58
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,9.53,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,4.71,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,7.4,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,13.9,5.94
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,20.4,11.78
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,31.09,21.17
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,41.8,30.51
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,79.54,63.04
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,119.71,97.16
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,139.79,113.73
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,159.87,130.08
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,177.09,143.78
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,194.25,157.27
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,202.17,162.99
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,210.09,168.7
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,249.56,200.14
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,302.14,241.37
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,355.42,282.81
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,408.45,323.33
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,478.82,377.46
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,561.22,439.26
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,665.05,517.85
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,755.18,584.59
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,707.23,547.35
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,658.77,510.42
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,625.69,485.23
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,601.03,465.9
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,580.04,449.65
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,559.19,433.48
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,574.06,445.95
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,587.07,456.72
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,631.45,493.28
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,666.82,522.19
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,609.45,476.87
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,560.65,438.2
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,560.0,439.62
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,553.69,435.58
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,547.39,431.04
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,531.08,416.85
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,453.2,353.82
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,396.09,307.92
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,357.2,274.26
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,314.6,236.39
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,275.04,198.32
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,227.74,152.92
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,183.84,122.38
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,156.38,108.94
