Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,116.86,83.04
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,85.23,70.52
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,71.15,58.26
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,55.28,44.2
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,51.61,40.89
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,47.75,37.23
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,39.57,29.49
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,31.88,21.82
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,20.96,6.9
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,11.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,4.6,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,7.4,0.57
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,10.18,3.11
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,14.36,6.83
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,18.54,10.51
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,34.81,24.65
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,51.12,38.65
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,58.59,44.9
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,66.07,51.07
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,75.9,59.17
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,85.83,67.27
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,102.36,80.8
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,118.9,94.18
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,130.45,103.37
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,142.0,112.5
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,165.27,131.24
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,188.54,149.78
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,210.27,166.95
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,231.89,183.92
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,288.23,228.38
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,354.71,279.9
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,359.35,282.87
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,363.76,285.93
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,366.38,287.71
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,368.78,289.36
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,388.78,304.73
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,407.89,319.31
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,453.04,354.29
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,495.69,386.89
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,523.07,408.38
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,546.17,426.49
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,529.55,414.19
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,512.47,401.62
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,528.68,416.66
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,533.71,421.97
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,538.65,426.71
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,533.9,421.62
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,480.75,376.84
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,431.6,334.19
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,380.88,289.26
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,331.06,244.36
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,280.78,199.16
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,232.11,155.89
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,183.85,115.19
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,132.26,76.13
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,87.82,51.22
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,56.49,45.12
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,58.86,47.43
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,61.69,50.09
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,57.69,46.47
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,53.46,42.45
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,45.25,34.64
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,33.35,23.22
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,21.1,7.93
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,9.53,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,4.82,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.62,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.94,0.17
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,9.26,2.29
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,13.89,6.39
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,18.54,10.46
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,38.07,27.37
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,57.66,44.11
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,94.22,75.1
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,132.24,106.74
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,161.32,130.51
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,190.47,154.01
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,212.21,171.21
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,234.03,188.3
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,252.38,202.42
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,270.71,216.42
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,363.2,289.57
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,443.51,351.35
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,507.09,398.92
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,556.29,435.25
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,600.95,468.76
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,644.58,501.19
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,780.81,606.3
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,895.6,692.67
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,929.49,716.11
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,957.79,735.71
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,939.1,722.79
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,917.63,708.33
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,891.75,690.87
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,863.39,671.59
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,831.02,649.2
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,796.48,625.1
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,758.52,598.55
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,718.83,569.45
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,676.38,536.7
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,632.56,502.11
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,585.6,464.24
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,537.81,424.71
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,489.11,383.31
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,440.08,340.57
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,388.4,294.71
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,337.4,248.65
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,280.13,197.47
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,230.38,152.87
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,180.73,110.52
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,133.01,74.38
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,86.62,47.93
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,51.39,40.44
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,49.98,39.34
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,44.07,34.12
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,44.21,34.24
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,44.68,34.48
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,36.71,26.99
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,28.28,18.83
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,19.65,7.65
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,13.34,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.77,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,79.82,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,189.09,134.34
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,268.07,217.16
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,355.93,295.68
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,374.36,314.4
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,384.96,324.79
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,471.61,396.88
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,559.78,467.67
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,579.83,481.0
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,590.04,486.59
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,668.4,546.25
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,743.48,600.37
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,819.66,653.73
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,895.09,705.2
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,925.48,723.88
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,953.5,741.17
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,973.15,752.97
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,989.78,762.81
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,997.55,766.42
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,1001.81,767.83
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,1010.14,772.98
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,1015.44,776.12
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,1011.93,773.01
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,1005.26,767.93
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,994.05,759.68
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,979.76,749.45
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,960.57,735.76
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,938.52,720.21
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,910.94,701.04
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,880.97,680.22
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,846.41,656.23
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,809.99,630.82
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,772.03,604.37
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,732.26,575.05
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,689.01,542.18
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,644.38,507.46
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,596.74,469.58
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,548.31,430.06
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,498.19,387.97
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,447.8,344.55
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,396.39,299.33
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,339.5,249.05
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,287.46,202.44
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,236.79,157.42
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,186.61,114.91
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,138.63,78.6
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,93.03,52.49
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,51.32,40.26
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,49.27,38.6
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,47.04,36.7
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,44.61,34.52
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,42.08,32.11
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,37.17,27.38
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,32.06,22.14
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,22.15,9.98
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,13.34,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.86,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,31.18,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,84.01,58.16
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,65.42,49.78
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,50.69,38.32
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,42.2,31.17
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,36.21,25.67
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,52.06,39.29
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,67.99,52.81
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,72.14,56.14
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,76.35,59.49
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,89.44,70.26
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,102.57,80.97
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,120.6,95.68
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,138.64,110.26
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,156.58,124.67
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,174.52,138.96
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,190.91,151.93
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,207.27,164.79
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,234.44,186.28
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,261.46,207.45
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,283.83,224.82
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,305.96,241.93
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,288.85,228.12
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,272.0,214.64
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,273.99,216.12
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,275.91,217.52
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,272.03,214.44
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,268.11,211.37
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,294.32,232.08
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,319.94,252.21
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,285.99,225.6
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,252.57,199.36
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,244.26,192.99
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,236.05,186.66
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,238.33,188.73
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,240.45,190.68
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,254.74,202.5
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,271.05,215.84
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,300.82,239.79
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,326.19,259.85
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,292.42,232.96
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,260.37,207.53
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,250.25,198.8
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,229.67,181.14
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,205.97,160.87
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,180.16,139.45
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,153.05,118.25
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,115.78,97.8
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,99.33,83.52
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,76.43,63.24
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,65.18,53.17
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,53.3,42.31
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,43.47,33.1
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,33.17,23.23
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,23.11,11.25
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,12.39,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,3.24,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,5.55,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,8.79,1.74
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,12.04,4.67
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,16.68,8.78
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,21.33,12.85
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,38.07,27.32
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,54.86,41.68
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,70.27,54.68
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,86.26,68.01
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,83.5,65.41
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,81.06,63.12
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,84.82,66.03
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,88.63,68.96
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,97.78,76.33
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,106.93,83.65
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,143.2,113.32
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,179.67,142.74
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,202.88,161.13
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,226.0,179.3
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,248.95,197.24
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,271.71,214.89
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,277.21,218.83
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,282.61,222.74
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,313.26,246.61
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,349.51,274.58
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,312.08,245.3
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,281.29,221.23
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,302.46,238.13
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,319.8,251.88
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,335.97,264.68
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,351.35,276.86
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,350.66,276.5
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,349.79,276.08
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,347.32,274.55
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,344.23,272.5
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,341.68,270.93
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,338.29,268.64
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,277.85,221.17
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,225.76,180.0
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,200.71,159.08
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,174.26,135.67
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,159.47,125.13
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,156.58,125.59
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,161.01,129.13
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,155.86,124.79
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,147.12,116.57
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,125.09,106.12
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,102.04,86.02
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,85.96,71.86
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,73.08,60.34
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,59.67,48.09
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,48.23,37.4
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,36.42,26.15
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,24.25,12.6
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,13.34,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,3.63,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,45.63,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,92.81,66.7
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,141.1,113.96
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,193.34,161.56
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,189.53,159.77
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,191.51,161.53
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,173.6,145.89
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,144.58,120.31
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,122.23,100.44
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,94.71,76.04
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,93.37,74.36
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,91.68,72.36
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,100.36,79.37
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,109.03,86.33
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,115.74,91.63
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,122.44,96.91
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,141.75,112.67
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,161.08,128.31
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,183.29,146.23
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,205.44,163.96
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,233.8,186.57
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,261.96,208.86
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,241.41,192.08
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,221.13,175.59
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,238.7,189.55
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,256.03,203.23
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,267.88,212.53
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,279.49,221.64
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,303.25,240.53
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,326.4,258.87
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,334.39,265.17
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,340.83,270.3
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,336.73,267.27
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,332.51,264.19
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,310.36,246.84
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,293.64,233.78
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,267.16,212.91
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,241.19,192.36
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,238.97,190.93
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,236.47,189.25
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,213.15,170.66
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,190.35,152.43
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,192.09,154.18
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,192.72,154.94
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,180.57,144.35
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,173.04,137.76
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,142.34,112.14
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,115.62,97.89
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,84.25,70.26
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,49.89,39.55
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,37.3,28.19
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,25.04,17.02
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,20.87,13.06
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,16.92,9.2
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,13.16,4.5
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,9.53,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.77,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,8.34,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,14.83,5.99
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,24.59,15.11
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,34.36,23.86
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,29.69,20.07
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,25.04,16.11
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,47.28,35.36
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,69.68,54.56
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,66.45,51.58
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,63.27,48.65
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,80.58,63.18
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,98.57,78.14
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,110.64,88.01
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,122.72,97.82
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,173.29,139.66
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,224.36,181.29
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,300.63,243.31
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,366.58,296.04
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,430.8,346.93
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,494.4,396.56
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,593.68,475.24
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,689.95,549.85
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,738.05,586.57
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,783.89,621.39
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,776.23,614.68
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,767.11,607.16
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,758.11,599.99
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,747.68,591.76
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,761.1,603.38
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,768.51,610.29
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,710.66,565.0
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,657.42,523.04
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,618.45,492.83
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,580.98,463.5
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,513.99,410.43
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,449.34,358.96
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,402.91,322.4
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,365.61,292.88
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,287.45,230.67
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,219.1,175.91
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,231.3,185.81
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,245.63,196.98
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,201.71,161.87
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,166.86,134.41
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,149.74,120.51
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,132.64,106.57
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,110.22,88.41
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,88.6,74.04
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,78.14,64.9
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,71.17,58.76
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,60.64,49.28
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,56.12,45.03
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,46.0,35.53
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,35.39,25.4
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,25.84,14.62
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,16.2,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,8.1,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,3.63,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,9.23,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,14.83,6.1
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,25.52,15.95
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,36.23,25.51
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,59.91,46.2
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,84.4,67.39
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,145.97,120.41
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,203.27,168.72
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,242.46,200.74
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,282.12,232.56
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,318.46,260.89
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,368.49,299.34
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,403.24,325.27
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,437.68,350.67
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,495.94,395.04
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,554.81,438.93
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,729.85,573.27
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,887.83,688.71
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,884.17,683.31
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,877.13,676.54
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,832.73,642.62
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,788.66,608.79
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,658.76,512.31
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,531.5,415.02
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,440.86,345.14
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,339.7,265.49
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,334.84,262.01
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,329.97,258.25
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,378.25,296.13
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,421.02,329.38
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,429.41,336.2
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,436.92,342.47
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,418.01,328.34
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,399.56,314.56
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,346.05,273.35
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,299.64,237.27
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,271.49,215.45
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,243.92,193.89
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,224.53,178.77
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,205.51,163.84
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,198.87,158.76
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,192.16,153.6
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,180.92,145.05
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,169.77,136.54
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,167.99,135.15
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,157.37,126.43
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,148.62,118.52
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,127.72,108.63
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,111.12,94.26
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,89.2,74.9
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,76.15,63.25
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,62.52,50.83
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,50.44,39.56
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,37.95,27.73
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,25.46,14.66
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,14.3,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,7.15,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,3.46,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,4.15,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,6.48,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,8.33,1.52
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,12.04,4.8
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,15.75,8.05
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,25.98,16.91
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,36.22,25.69
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,45.07,33.2
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,53.94,40.64
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,61.42,46.82
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,68.91,52.96
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,75.47,58.28
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,82.04,63.57
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,89.12,69.27
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,96.34,75.07
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,110.28,86.39
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,124.22,97.64
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,151.68,119.97
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,179.15,142.08
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,190.53,151.06
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,201.83,159.96
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,199.07,157.51
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,196.3,155.1
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,207.31,163.82
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,218.15,172.38
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,229.76,181.56
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,241.16,190.56
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,230.07,181.68
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,219.08,172.93
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,226.05,178.54
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,232.86,184.01
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,241.22,190.76
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,249.34,197.32
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,244.87,193.91
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,240.37,190.52
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,255.52,202.9
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,269.75,214.5
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,254.6,202.66
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,239.65,191.0
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,229.63,183.23
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,219.55,175.38
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,207.53,165.78
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,201.52,160.96
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,190.12,151.41
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,177.09,140.66
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,150.81,118.04
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,126.42,107.1
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,102.02,85.88
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,86.65,72.42
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,73.82,61.0
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,56.71,45.49
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,46.63,36.1
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,36.07,26.07
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,25.89,15.24
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,13.45,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,7.63,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,4.8,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,8.59,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,12.04,3.99
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,19.94,11.24
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,27.84,18.31
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,43.52,32.03
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,59.62,46.0
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,97.65,78.73
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,136.39,111.53
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,140.64,114.54
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,144.93,117.56
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,182.25,148.49
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,231.36,188.52
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,207.57,168.04
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,195.3,157.16
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,218.83,175.91
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,242.32,194.4
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,301.28,241.33
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,349.09,278.69
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,428.51,341.33
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,520.05,411.67
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,548.77,432.49
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,576.34,452.61
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,550.48,431.75
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,515.42,404.27
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,589.84,461.76
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,652.25,509.02
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,634.86,494.73
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,617.26,480.74
2018,5,23,12,15,163.5,478.5,4.25,13.4,634.5,593.04,462.09
2018,5,23,12,30,148.0,478.0,4.2,13.4,619.0,569.22,443.77
2018,5,23,12,45,159.5,472.5,4.15,13.45,623.0,563.13,439.39
2018,5,23,13,0,171.0,467.0,4.1,13.5,627.0,556.08,434.18
2018,5,23,13,15,214.0,453.0,4.1,13.5,649.5,563.68,440.89
2018,5,23,13,30,257.0,439.0,4.1,13.5,672.0,564.14,441.99
2018,5,23,13,45,384.5,365.5,4.1,13.5,704.0,569.18,448.19
2018,5,23,14,0,512.0,292.0,4.1,13.5,736.0,560.23,442.85
2018,5,23,14,15,615.5,233.5,4.15,13.45,749.0,540.77,428.25
2018,5,23,14,30,719.0,175.0,4.2,13.4,762.0,513.74,406.45
2018,5,23,14,45,746.5,154.5,4.25,13.35,740.0,476.77,375.06
