Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,0,774.0,134.0,4.3,13.3,718.0,432.85,337.09
2018,5,23,15,15,818.0,114.0,4.3,13.3,700.5,392.36,300.03
2018,5,23,15,30,862.0,94.0,4.3,13.3,683.0,353.62,262.81
2018,5,23,15,45,847.0,91.5,4.4,13.05,637.5,302.49,216.65
2018,5,23,16,0,832.0,89.0,4.5,12.8,592.0,245.7,166.1
2018,5,23,16,15,813.0,85.5,4.55,12.6,543.0,195.63,122.56
2018,5,23,16,30,794.0,82.0,4.6,12.4,494.0,147.67,84.35
2018,5,23,16,45,767.5,78.5,4.6,12.25,443.0,101.5,54.64
2018,5,23,17,0,741.0,75.0,4.6,12.1,392.0,58.51,46.84
2018,5,23,17,15,703.5,71.0,4.6,11.85,340.5,50.44,39.82
2018,5,23,17,30,666.0,67.0,4.6,11.6,289.0,44.84,34.92
2018,5,23,17,45,612.0,62.0,4.6,11.4,239.0,43.1,33.38
2018,5,23,18,0,558.0,57.0,4.6,11.2,189.0,41.3,31.67
2018,5,23,18,15,476.5,49.5,4.55,11.05,143.0,37.22,27.73
2018,5,23,18,30,395.0,42.0,4.5,10.9,97.0,32.99,23.42
2018,5,23,18,45,272.0,31.0,4.45,10.7,62.0,25.15,14.88
2018,5,23,19,0,149.0,20.0,4.4,10.5,27.0,15.95,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.45,13.5,9.53,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.15,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.2,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.25,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.3,5.0,4.62,0.0
2018,5,24,5,45,0.0,8.0,2.3,10.4,8.0,7.4,0.64
2018,5,24,6,0,0.0,11.0,2.2,10.5,11.0,10.18,3.15
2018,5,24,6,15,0.0,15.5,2.15,10.6,15.5,14.36,6.85
2018,5,24,6,30,0.0,20.0,2.1,10.7,20.0,18.54,10.51
2018,5,24,6,45,0.0,34.0,2.1,10.8,34.0,31.56,21.81
2018,5,24,7,0,0.0,48.0,2.1,10.9,48.0,44.6,32.99
2018,5,24,7,15,0.0,66.0,2.1,11.1,66.0,61.4,47.23
2018,5,24,7,30,0.0,84.0,2.1,11.3,84.0,78.23,61.31
2018,5,24,7,45,0.0,106.0,2.15,11.45,106.0,99.83,79.22
2018,5,24,8,0,0.0,128.0,2.2,11.6,128.0,121.5,96.94
2018,5,24,8,15,1.5,149.0,2.25,11.8,150.0,143.49,114.77
2018,5,24,8,30,3.0,170.0,2.3,12.0,172.0,165.51,132.41
2018,5,24,8,45,10.5,200.5,2.35,12.15,208.0,202.77,162.5
2018,5,24,9,0,18.0,231.0,2.4,12.3,244.0,240.19,192.25
2018,5,24,9,15,49.5,291.5,2.45,12.45,330.0,344.87,275.31
2018,5,24,9,30,81.0,352.0,2.5,12.6,416.0,439.02,347.6
2018,5,24,9,45,96.0,374.0,2.6,12.75,453.0,474.76,374.03
2018,5,24,10,0,111.0,396.0,2.7,12.9,490.0,522.59,409.44
2018,5,24,10,15,120.0,412.5,2.8,13.0,517.0,544.65,425.33
2018,5,24,10,30,129.0,429.0,2.9,13.1,544.0,565.83,440.68
2018,5,24,10,45,77.5,359.0,2.95,13.2,428.5,428.82,336.44
2018,5,24,11,0,26.0,289.0,3.0,13.3,313.0,306.26,240.85
2018,5,24,11,15,16.5,235.0,3.1,13.35,250.5,242.36,190.85
2018,5,24,11,30,7.0,181.0,3.2,13.4,188.0,176.59,138.38
2018,5,24,11,45,53.5,269.0,3.35,13.4,320.5,305.57,242.13
2018,5,24,12,0,100.0,357.0,3.5,13.4,453.0,432.0,340.33
2018,5,24,12,15,135.0,402.5,3.6,13.35,531.5,498.19,390.73
2018,5,24,12,30,170.0,448.0,3.7,13.3,610.0,560.5,437.72
2018,5,24,12,45,175.0,442.0,3.85,13.2,607.5,548.56,429.07
2018,5,24,13,0,180.0,436.0,4.0,13.1,605.0,536.07,420.28
2018,5,24,13,15,148.5,441.0,4.05,13.0,578.5,505.82,396.86
2018,5,24,13,30,117.0,446.0,4.1,12.9,552.0,477.43,374.91
2018,5,24,13,45,104.5,427.5,4.15,12.75,520.5,448.29,352.97
2018,5,24,14,0,92.0,409.0,4.2,12.6,489.0,416.88,329.14
2018,5,24,14,15,63.0,364.0,4.15,12.5,418.0,355.72,281.71
2018,5,24,14,30,34.0,319.0,4.1,12.4,347.0,297.83,236.49
2018,5,24,14,45,47.5,321.5,4.1,12.25,358.5,301.79,240.11
2018,5,24,15,0,61.0,324.0,4.1,12.1,370.0,303.96,242.01
2018,5,24,15,15,114.5,306.5,4.1,12.1,387.0,296.72,235.6
2018,5,24,15,30,168.0,289.0,4.1,12.1,404.0,291.05,229.56
2018,5,24,15,45,237.5,266.0,4.0,12.05,416.5,272.41,211.72
2018,5,24,16,0,307.0,243.0,3.9,12.0,429.0,254.81,193.78
2018,5,24,16,15,326.5,218.0,3.85,12.0,401.0,220.67,164.26
2018,5,24,16,30,346.0,193.0,3.8,12.0,373.0,185.0,134.7
2018,5,24,16,45,404.0,163.0,3.75,11.95,352.0,138.88,98.07
2018,5,24,17,0,462.0,133.0,3.7,11.9,331.0,95.22,71.53
2018,5,24,17,15,430.5,118.5,3.7,11.8,284.5,81.25,67.35
2018,5,24,17,30,399.0,104.0,3.7,11.7,238.0,73.04,60.19
2018,5,24,17,45,370.5,89.5,3.7,11.65,197.5,64.34,52.44
2018,5,24,18,0,342.0,75.0,3.7,11.6,157.0,55.14,44.05
2018,5,24,18,15,280.5,62.0,3.6,11.5,118.5,46.58,36.04
2018,5,24,18,30,219.0,49.0,3.5,11.4,80.0,37.6,27.46
2018,5,24,18,45,138.5,34.5,3.45,11.3,51.5,28.23,17.56
2018,5,24,19,0,58.0,20.0,3.4,11.2,23.0,16.62,0.0
2018,5,24,19,15,29.0,10.0,3.35,11.2,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,10.95,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.0,1.0,0.95,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.1,3.0,2.77,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.2,5.0,4.62,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.3,7.5,6.94,0.23
2018,5,25,6,0,0.0,10.0,3.3,11.4,10.0,9.26,2.32
2018,5,25,6,15,6.0,31.5,3.25,11.5,33.5,32.95,23.03
2018,5,25,6,30,12.0,53.0,3.2,11.6,57.0,59.69,46.34
2018,5,25,6,45,18.5,92.0,3.2,11.7,99.0,107.75,87.56
2018,5,25,7,0,25.0,131.0,3.2,11.8,141.0,157.24,129.22
2018,5,25,7,15,23.5,143.5,3.25,12.0,154.0,168.72,138.22
2018,5,25,7,30,22.0,156.0,3.3,12.2,167.0,170.76,139.31
2018,5,25,7,45,13.5,159.5,3.3,12.35,166.5,166.31,134.75
2018,5,25,8,0,5.0,163.0,3.3,12.5,166.0,161.68,130.05
2018,5,25,8,15,3.5,144.0,3.3,12.7,146.0,140.22,111.85
2018,5,25,8,30,2.0,125.0,3.3,12.9,126.0,119.67,94.48
2018,5,25,8,45,1.0,101.0,3.3,13.05,101.5,95.35,74.09
2018,5,25,9,0,0.0,77.0,3.3,13.2,77.0,71.81,54.37
2018,5,25,9,15,1.0,107.0,3.3,13.35,108.0,101.16,78.48
2018,5,25,9,30,2.0,137.0,3.3,13.5,139.0,130.98,102.65
2018,5,25,9,45,6.0,180.0,3.35,13.65,185.0,176.47,139.33
2018,5,25,10,0,10.0,223.0,3.4,13.8,231.0,222.09,175.55
2018,5,25,10,15,11.0,230.5,3.45,13.85,240.0,229.92,181.45
2018,5,25,10,30,12.0,238.0,3.5,13.9,249.0,237.68,187.38
2018,5,25,10,45,11.5,234.0,3.55,13.95,244.5,232.78,183.27
2018,5,25,11,0,11.0,230.0,3.6,14.0,240.0,227.91,179.24
2018,5,25,11,15,12.5,245.5,3.65,14.05,257.0,243.56,191.5
2018,5,25,11,30,14.0,261.0,3.7,14.1,274.0,258.97,203.49
2018,5,25,11,45,14.5,264.0,3.8,14.1,277.5,261.38,205.32
2018,5,25,12,0,15.0,267.0,3.9,14.1,281.0,263.67,207.12
2018,5,25,12,15,43.0,334.5,3.95,14.1,375.5,352.19,276.87
2018,5,25,12,30,71.0,402.0,4.0,14.1,470.0,434.38,340.16
2018,5,25,12,45,67.0,408.5,4.0,14.15,472.0,431.61,337.49
2018,5,25,13,0,63.0,415.0,4.0,14.2,474.0,428.74,335.11
2018,5,25,13,15,50.0,385.0,4.0,14.15,431.5,387.05,303.19
2018,5,25,13,30,37.0,355.0,4.0,14.1,389.0,346.91,272.35
2018,5,25,13,45,41.5,307.0,4.0,14.1,344.0,304.14,239.62
2018,5,25,14,0,46.0,259.0,4.0,14.1,299.0,261.59,206.64
2018,5,25,14,15,45.0,247.5,3.95,14.1,285.5,247.52,195.66
2018,5,25,14,30,44.0,236.0,3.9,14.1,272.0,233.65,184.72
2018,5,25,14,45,102.0,243.0,3.85,14.05,321.5,258.37,204.53
2018,5,25,15,0,160.0,250.0,3.8,14.0,371.0,281.18,221.89
2018,5,25,15,15,149.0,255.0,3.8,14.0,363.0,270.41,212.66
2018,5,25,15,30,138.0,260.0,3.8,14.0,355.0,260.15,204.02
2018,5,25,15,45,118.0,254.5,3.6,13.85,332.0,240.15,188.07
2018,5,25,16,0,98.0,249.0,3.4,13.7,309.0,229.4,179.92
2018,5,25,16,15,100.5,229.0,3.4,13.6,286.0,206.67,161.56
2018,5,25,16,30,103.0,209.0,3.4,13.5,263.0,176.35,137.27
2018,5,25,16,45,147.5,187.5,3.35,13.45,256.0,155.39,119.88
2018,5,25,17,0,192.0,166.0,3.3,13.4,249.0,130.29,102.59
2018,5,25,17,15,277.0,136.5,3.3,13.25,239.0,100.4,83.84
2018,5,25,17,30,362.0,107.0,3.3,13.1,229.0,75.02,61.61
2018,5,25,17,45,366.5,89.5,3.3,12.95,195.0,64.24,52.08
2018,5,25,18,0,371.0,72.0,3.3,12.8,161.0,52.85,41.8
2018,5,25,18,15,328.0,59.0,3.35,12.65,124.0,44.25,33.83
2018,5,25,18,30,285.0,46.0,3.4,12.5,87.0,35.23,25.3
2018,5,25,18,45,201.5,33.0,3.45,12.3,56.5,25.75,15.62
2018,5,25,19,0,118.0,20.0,3.5,12.1,26.0,15.86,0.0
2018,5,25,19,15,59.0,10.0,3.55,12.0,13.0,9.53,0.0
2018,5,25,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.0,4.7,11.2,1.0,0.0,0.0
2018,5,26,5,0,4.0,2.0,4.8,11.2,2.0,3.47,0.0
2018,5,26,5,15,111.5,19.5,4.9,11.25,31.0,88.26,18.48
2018,5,26,5,30,219.0,37.0,5.0,11.3,60.0,177.44,137.38
2018,5,26,5,45,204.0,33.5,5.05,11.4,64.0,168.28,137.7
2018,5,26,6,0,189.0,30.0,5.1,11.5,68.0,159.53,133.45
2018,5,26,6,15,94.5,31.0,5.05,11.6,50.0,98.85,81.64
2018,5,26,6,30,0.0,32.0,5.0,11.7,32.0,29.69,20.06
2018,5,26,6,45,0.0,52.0,5.0,11.8,52.0,48.33,36.11
2018,5,26,7,0,0.0,72.0,5.0,11.9,72.0,67.0,52.0
2018,5,26,7,15,5.5,102.5,4.9,11.95,105.0,101.69,81.51
2018,5,26,7,30,11.0,133.0,4.8,12.0,138.0,137.19,111.27
2018,5,26,7,45,10.5,153.0,4.75,12.1,158.5,156.89,127.21
2018,5,26,8,0,10.0,173.0,4.7,12.2,179.0,176.45,142.86
2018,5,26,8,15,6.0,166.0,4.6,12.25,169.5,164.79,132.57
2018,5,26,8,30,2.0,159.0,4.5,12.3,160.0,153.47,122.66
2018,5,26,8,45,4.0,175.5,4.4,12.35,178.0,171.39,137.09
2018,5,26,9,0,6.0,192.0,4.3,12.4,196.0,189.32,151.37
2018,5,26,9,15,7.0,199.5,4.15,12.5,204.5,197.29,157.4
2018,5,26,9,30,8.0,207.0,4.0,12.6,213.0,205.25,163.43
2018,5,26,9,45,9.5,218.0,3.9,12.7,225.5,217.14,172.64
2018,5,26,10,0,11.0,229.0,3.8,12.8,238.0,228.96,181.76
2018,5,26,10,15,12.0,238.5,3.75,12.9,249.0,238.72,189.21
2018,5,26,10,30,13.0,248.0,3.7,13.0,260.0,248.38,196.56
2018,5,26,10,45,11.0,225.0,3.6,13.1,235.0,223.63,176.57
2018,5,26,11,0,9.0,202.0,3.5,13.2,210.0,199.21,156.89
2018,5,26,11,15,9.0,202.0,3.55,13.3,210.5,198.8,156.45
2018,5,26,11,30,9.0,202.0,3.6,13.4,211.0,198.35,155.97
2018,5,26,11,45,10.5,218.0,3.65,13.45,228.5,214.31,168.63
2018,5,26,12,0,12.0,234.0,3.7,13.5,246.0,230.02,181.02
2018,5,26,12,15,15.0,268.5,3.85,13.6,283.0,264.03,207.81
2018,5,26,12,30,18.0,303.0,4.0,13.7,320.0,297.41,233.89
2018,5,26,12,45,32.5,352.5,4.1,13.75,383.0,352.97,277.38
2018,5,26,13,0,47.0,402.0,4.2,13.8,446.0,404.91,317.55
2018,5,26,13,15,66.0,414.5,4.35,13.85,475.0,424.89,333.38
2018,5,26,13,30,85.0,427.0,4.5,13.9,504.0,442.83,347.67
2018,5,26,13,45,130.5,396.5,4.65,13.95,511.5,435.58,343.42
2018,5,26,14,0,176.0,366.0,4.8,14.0,519.0,428.26,338.77
2018,5,26,14,15,115.0,354.5,4.95,13.95,453.0,372.56,294.88
2018,5,26,14,30,54.0,343.0,5.1,13.9,387.0,328.14,259.83
2018,5,26,14,45,43.0,320.0,5.25,13.85,354.0,298.77,237.05
2018,5,26,15,0,32.0,297.0,5.4,13.8,321.0,270.77,215.21
2018,5,26,15,15,48.5,293.5,5.4,13.8,328.0,269.68,214.39
2018,5,26,15,30,65.0,290.0,5.4,13.8,335.0,266.57,211.67
2018,5,26,15,45,126.5,277.0,5.6,13.6,356.5,259.19,204.16
2018,5,26,16,0,188.0,264.0,5.8,13.4,378.0,252.79,196.56
2018,5,26,16,15,257.0,229.5,5.85,13.2,372.0,218.51,165.41
2018,5,26,16,30,326.0,195.0,5.9,13.0,366.0,185.7,135.95
2018,5,26,16,45,463.0,152.0,5.9,12.85,367.5,136.98,93.72
2018,5,26,17,0,600.0,109.0,5.9,12.7,369.0,81.19,56.3
2018,5,26,17,15,588.5,99.5,5.85,12.5,327.0,66.7,54.22
2018,5,26,17,30,577.0,90.0,5.8,12.3,285.0,62.55,50.68
2018,5,26,17,45,520.5,81.5,5.75,12.15,235.5,58.78,47.36
2018,5,26,18,0,464.0,73.0,5.7,12.0,186.0,54.78,43.67
2018,5,26,18,15,382.0,63.0,5.55,11.9,141.5,47.41,36.75
2018,5,26,18,30,300.0,53.0,5.4,11.8,97.0,40.81,30.28
2018,5,26,18,45,196.0,38.0,5.25,11.65,62.5,29.79,19.16
2018,5,26,19,0,92.0,23.0,5.1,11.5,28.0,18.99,0.0
2018,5,26,19,15,46.0,11.5,4.95,11.5,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,4,45,9.5,3.0,2.0,10.65,3.0,0.0,0.0
2018,5,27,5,0,19.0,6.0,1.9,10.8,6.0,13.17,0.0
2018,5,27,5,15,57.5,16.5,1.95,11.05,21.5,51.84,11.48
2018,5,27,5,30,96.0,27.0,2.0,11.3,37.0,89.76,67.4
2018,5,27,5,45,187.0,40.0,2.0,11.55,73.0,169.4,138.0
2018,5,27,6,0,278.0,53.0,2.0,11.8,109.0,245.53,204.83
2018,5,27,6,15,139.0,64.0,1.9,12.05,92.0,170.61,142.27
2018,5,27,6,30,0.0,75.0,1.8,12.3,75.0,71.75,56.01
2018,5,27,6,45,15.0,105.5,1.7,12.55,111.5,114.24,92.51
2018,5,27,7,0,30.0,136.0,1.6,12.8,148.0,166.91,136.57
2018,5,27,7,15,75.5,169.5,1.65,13.1,205.0,240.54,197.69
2018,5,27,7,30,121.0,203.0,1.7,13.4,262.0,329.4,269.05
2018,5,27,7,45,144.0,226.5,1.7,13.65,304.0,376.92,305.43
2018,5,27,8,0,167.0,250.0,1.7,13.9,346.0,425.08,341.75
2018,5,27,8,15,163.5,270.5,1.8,14.15,371.0,446.38,356.45
2018,5,27,8,30,160.0,291.0,1.9,14.4,396.0,466.77,370.51
2018,5,27,8,45,195.5,307.5,2.0,14.6,444.0,518.26,409.16
2018,5,27,9,0,231.0,324.0,2.1,14.8,492.0,570.2,447.36
2018,5,27,9,15,315.0,321.0,2.2,15.0,563.5,661.45,515.01
2018,5,27,9,30,399.0,318.0,2.3,15.2,635.0,752.09,580.24
2018,5,27,9,45,458.0,303.5,2.4,15.4,682.0,793.63,609.75
2018,5,27,10,0,517.0,289.0,2.5,15.6,729.0,834.0,638.58
2018,5,27,10,15,454.0,330.5,2.6,15.8,725.5,810.73,619.09
2018,5,27,10,30,391.0,372.0,2.7,16.0,722.0,784.46,598.05
2018,5,27,10,45,493.0,329.5,2.75,16.15,781.0,833.25,634.95
2018,5,27,11,0,595.0,287.0,2.8,16.3,840.0,879.88,669.22
2018,5,27,11,15,759.0,200.0,2.9,16.4,915.5,931.85,706.81
2018,5,27,11,30,923.0,113.0,3.0,16.5,991.0,977.52,737.57
2018,5,27,11,45,923.5,112.5,3.1,16.55,995.5,957.16,723.79
2018,5,27,12,0,924.0,112.0,3.2,16.6,1000.0,934.08,708.72
2018,5,27,12,15,923.0,112.5,3.3,16.65,997.5,908.02,691.55
2018,5,27,12,30,922.0,113.0,3.4,16.7,995.0,879.52,672.61
2018,5,27,12,45,919.5,113.0,3.55,16.75,985.5,847.05,651.04
2018,5,27,13,0,917.0,113.0,3.7,16.8,976.0,812.5,627.77
2018,5,27,13,15,914.0,112.0,3.75,16.8,959.0,774.74,601.63
2018,5,27,13,30,911.0,111.0,3.8,16.8,942.0,735.23,573.96
2018,5,27,13,45,905.5,110.5,3.9,16.75,918.5,692.91,542.18
2018,5,27,14,0,900.0,110.0,4.0,16.7,895.0,649.33,508.68
2018,5,27,14,15,893.5,108.0,4.0,16.65,864.5,602.87,471.94
2018,5,27,14,30,887.0,106.0,4.0,16.6,834.0,555.63,433.69
2018,5,27,14,45,878.0,104.0,4.0,16.55,798.0,506.63,393.1
2018,5,27,15,0,869.0,102.0,4.0,16.5,762.0,457.49,351.34
2018,5,27,15,15,857.0,100.0,4.0,16.5,721.0,407.26,307.7
2018,5,27,15,30,845.0,98.0,4.0,16.5,680.0,357.58,263.65
2018,5,27,15,45,831.0,95.0,3.85,16.3,635.5,307.29,218.75
2018,5,27,16,0,817.0,92.0,3.7,16.1,591.0,251.3,169.47
2018,5,27,16,15,799.0,88.5,3.6,15.9,543.0,202.22,127.08
2018,5,27,16,30,781.0,85.0,3.5,15.7,495.0,155.13,89.38
2018,5,27,16,45,755.5,81.5,3.4,15.5,445.0,109.67,59.16
2018,5,27,17,0,730.0,78.0,3.3,15.3,395.0,67.25,41.29
2018,5,27,17,15,694.5,73.0,3.2,15.05,344.0,51.66,40.37
2018,5,27,17,30,659.0,68.0,3.1,14.8,293.0,45.22,34.79
2018,5,27,17,45,608.5,62.5,2.95,14.5,243.5,43.1,32.97
2018,5,27,18,0,558.0,57.0,2.8,14.2,194.0,40.88,30.94
2018,5,27,18,15,481.5,50.0,2.65,13.95,148.5,37.22,27.47
2018,5,27,18,30,405.0,43.0,2.5,13.7,103.0,33.44,23.67
2018,5,27,18,45,286.5,32.5,2.4,13.45,67.0,26.11,16.12
2018,5,27,19,0,168.0,22.0,2.3,13.2,31.0,17.48,0.0
2018,5,27,19,15,84.0,11.0,2.2,13.1,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.5,11.5,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.5,11.6,11.0,34.27,0.0
2018,5,28,5,15,186.0,22.5,1.5,11.85,39.5,126.57,41.5
2018,5,28,5,30,309.0,35.0,1.5,12.1,68.0,218.73,169.46
2018,5,28,5,45,402.0,43.5,1.5,12.35,110.0,292.78,238.08
2018,5,28,6,0,495.0,52.0,1.5,12.6,152.0,374.74,309.12
2018,5,28,6,15,557.0,57.5,1.45,12.9,200.0,441.13,365.05
2018,5,28,6,30,619.0,63.0,1.4,13.2,248.0,511.69,421.81
2018,5,28,6,45,662.0,67.5,1.35,13.55,299.0,571.38,467.25
2018,5,28,7,0,705.0,72.0,1.3,13.9,350.0,629.75,508.67
2018,5,28,7,15,736.0,75.5,1.25,14.35,401.0,682.52,544.17
2018,5,28,7,30,767.0,79.0,1.2,14.8,452.0,735.47,578.58
2018,5,28,7,45,790.5,82.0,1.2,15.3,502.0,781.35,607.39
2018,5,28,8,0,814.0,85.0,1.2,15.8,552.0,826.33,634.96
2018,5,28,8,15,831.5,87.5,1.25,16.1,599.0,856.64,653.17
2018,5,28,8,30,849.0,90.0,1.3,16.4,646.0,892.65,675.26
2018,5,28,8,45,863.0,91.0,1.35,16.75,689.0,921.71,692.31
2018,5,28,9,0,877.0,92.0,1.4,17.1,732.0,948.53,707.88
2018,5,28,9,15,885.0,95.5,1.45,17.35,770.5,969.94,720.17
2018,5,28,9,30,893.0,99.0,1.5,17.6,809.0,988.52,730.71
2018,5,28,9,45,898.5,101.5,1.55,17.85,841.5,1000.6,737.14
2018,5,28,10,0,904.0,104.0,1.6,18.1,874.0,1009.63,741.78
2018,5,28,10,15,909.5,105.5,1.7,18.25,901.0,1014.49,744.9
2018,5,28,10,30,915.0,107.0,1.8,18.4,928.0,1016.22,746.13
2018,5,28,10,45,919.5,108.0,1.9,18.6,948.5,1013.29,744.31
2018,5,28,11,0,924.0,109.0,2.0,18.8,969.0,1007.21,740.56
2018,5,28,11,15,926.0,109.5,2.1,18.9,981.5,995.11,733.25
2018,5,28,11,30,928.0,110.0,2.2,19.0,994.0,980.0,724.04
2018,5,28,11,45,928.5,111.0,2.3,19.1,999.5,961.07,712.31
2018,5,28,12,0,929.0,112.0,2.4,19.2,1005.0,939.35,698.71
2018,5,28,12,15,929.0,111.5,2.55,19.2,1003.0,913.14,682.74
2018,5,28,12,30,929.0,111.0,2.7,19.2,1001.0,884.46,664.89
2018,5,28,12,45,928.0,110.5,2.8,19.25,992.0,852.61,644.17
2018,5,28,13,0,927.0,110.0,2.9,19.3,983.0,818.56,621.74
2018,5,28,13,15,923.0,109.0,3.0,19.25,965.5,779.8,596.0
2018,5,28,13,30,919.0,108.0,3.1,19.2,948.0,739.33,568.73
2018,5,28,13,45,913.0,108.0,3.25,19.15,924.0,696.86,537.89
2018,5,28,14,0,907.0,108.0,3.4,19.1,900.0,653.16,505.15
2018,5,28,14,15,899.5,106.5,3.45,19.05,869.5,606.3,468.87
2018,5,28,14,30,892.0,105.0,3.5,19.0,839.0,558.74,431.09
2018,5,28,14,45,882.5,104.0,3.55,18.9,803.0,510.15,391.55
2018,5,28,15,0,873.0,103.0,3.6,18.8,767.0,461.43,350.81
2018,5,28,15,15,861.0,100.5,3.6,18.8,725.5,410.63,307.28
2018,5,28,15,30,849.0,98.0,3.6,18.8,684.0,360.38,263.3
2018,5,28,15,45,833.5,96.0,3.55,18.55,639.0,310.28,219.18
2018,5,28,16,0,818.0,94.0,3.5,18.3,594.0,254.67,170.78
2018,5,28,16,15,799.0,90.0,3.45,18.1,545.5,204.97,128.27
2018,5,28,16,30,780.0,86.0,3.4,17.9,497.0,157.37,90.38
2018,5,28,16,45,754.5,82.0,3.35,17.7,446.5,111.55,59.82
2018,5,28,17,0,729.0,78.0,3.3,17.5,396.0,68.78,41.22
2018,5,28,17,15,694.0,73.5,3.2,17.15,345.5,51.98,40.29
2018,5,28,17,30,659.0,69.0,3.1,16.8,295.0,45.88,35.08
2018,5,28,17,45,609.5,63.5,3.0,16.45,245.5,43.8,33.32
2018,5,28,18,0,560.0,58.0,2.9,16.1,196.0,41.62,31.35
2018,5,28,18,15,485.5,50.5,2.8,15.7,150.5,37.56,27.57
2018,5,28,18,30,411.0,43.0,2.7,15.3,105.0,33.33,23.43
2018,5,28,18,45,293.5,33.0,2.6,14.9,69.0,26.48,16.42
2018,5,28,19,0,176.0,23.0,2.5,14.5,33.0,18.28,0.0
2018,5,28,19,15,88.0,11.5,2.4,14.3,16.5,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,2.15,12.0,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,2.3,12.1,12.0,34.08,0.0
2018,5,29,5,15,174.0,24.5,2.4,12.3,40.5,124.69,45.64
2018,5,29,5,30,288.0,38.0,2.5,12.5,69.0,212.33,165.06
2018,5,29,5,45,380.5,47.0,2.6,12.75,110.5,285.33,232.93
2018,5,29,6,0,473.0,56.0,2.7,13.0,152.0,366.96,304.51
2018,5,29,6,15,536.0,62.0,2.65,13.25,200.0,433.93,361.91
2018,5,29,6,30,599.0,68.0,2.6,13.5,248.0,505.08,420.4
2018,5,29,6,45,643.0,73.5,2.6,13.8,299.0,566.05,468.6
2018,5,29,7,0,687.0,79.0,2.6,14.1,350.0,628.98,515.32
2018,5,29,7,15,718.0,83.0,2.65,14.35,400.5,677.86,550.17
2018,5,29,7,30,749.0,87.0,2.7,14.6,451.0,730.88,587.33
2018,5,29,7,45,772.5,90.5,2.7,14.85,501.0,776.84,618.18
2018,5,29,8,0,796.0,94.0,2.7,15.1,551.0,821.92,647.83
2018,5,29,8,15,813.0,97.0,2.8,15.3,598.0,859.4,672.44
2018,5,29,8,30,830.0,100.0,2.9,15.5,645.0,895.15,695.67
2018,5,29,8,45,843.0,103.0,3.0,15.75,688.0,917.16,709.05
2018,5,29,9,0,856.0,106.0,3.1,16.0,731.0,944.82,726.48
2018,5,29,9,15,871.0,105.5,3.2,16.15,770.5,968.04,741.06
2018,5,29,9,30,886.0,105.0,3.3,16.3,810.0,988.76,754.0
2018,5,29,9,45,899.5,103.0,3.4,16.45,844.5,1003.68,763.06
2018,5,29,10,0,913.0,101.0,3.5,16.6,879.0,1015.76,770.34
2018,5,29,10,15,918.0,103.0,3.6,16.7,906.0,1020.74,773.08
2018,5,29,10,30,923.0,105.0,3.7,16.8,933.0,1022.54,773.84
2018,5,29,10,45,926.5,106.0,3.8,16.9,953.0,1018.65,770.89
2018,5,29,11,0,930.0,107.0,3.9,17.0,973.0,1011.61,765.93
2018,5,29,11,15,932.0,108.5,4.05,17.05,986.5,1000.49,758.78
2018,5,29,11,30,934.0,110.0,4.2,17.1,1000.0,986.32,749.59
2018,5,29,11,45,934.5,110.5,4.35,17.1,1005.5,966.83,736.95
2018,5,29,12,0,935.0,111.0,4.5,17.1,1011.0,944.56,722.83
2018,5,29,12,15,933.5,112.0,4.7,17.0,1009.0,918.35,706.48
2018,5,29,12,30,932.0,113.0,4.9,16.9,1007.0,889.7,688.16
2018,5,29,12,45,928.5,115.0,5.15,16.8,998.0,858.0,667.67
2018,5,29,13,0,925.0,117.0,5.4,16.7,989.0,824.22,645.29
2018,5,29,13,15,920.5,117.5,5.6,16.45,972.5,786.45,619.73
2018,5,29,13,30,916.0,118.0,5.8,16.2,956.0,747.0,592.38
2018,5,29,13,45,908.5,119.0,6.05,16.0,932.0,704.46,560.28
2018,5,29,14,0,901.0,120.0,6.3,15.8,908.0,660.82,526.41
2018,5,29,14,15,893.0,119.5,6.45,15.55,878.0,614.72,489.58
2018,5,29,14,30,885.0,119.0,6.6,15.3,848.0,567.96,451.21
2018,5,29,14,45,873.5,119.0,6.7,15.1,812.0,519.46,410.29
2018,5,29,15,0,862.0,119.0,6.8,14.9,776.0,471.02,368.36
2018,5,29,15,15,849.5,116.5,6.8,14.9,734.5,414.98,319.21
2018,5,29,15,30,837.0,114.0,6.8,14.9,693.0,364.66,273.75
2018,5,29,15,45,820.5,111.5,6.85,14.5,647.5,314.12,228.17
2018,5,29,16,0,804.0,109.0,6.9,14.1,602.0,265.08,183.91
2018,5,29,16,15,780.5,106.5,6.9,13.85,553.0,216.5,141.45
2018,5,29,16,30,757.0,104.0,6.9,13.6,504.0,164.79,99.34
2018,5,29,16,45,726.0,101.0,6.9,13.35,453.0,120.12,68.86
2018,5,29,17,0,695.0,98.0,6.9,13.1,402.0,79.06,50.32
2018,5,29,17,15,653.0,93.0,6.9,12.85,350.0,61.4,49.4
2018,5,29,17,30,611.0,88.0,6.9,12.6,298.0,60.59,48.86
2018,5,29,17,45,552.0,81.0,6.9,12.35,247.5,58.01,46.63
2018,5,29,18,0,493.0,74.0,6.9,12.1,197.0,55.31,44.14
2018,5,29,18,15,417.5,64.0,6.85,11.95,151.5,48.07,37.38
2018,5,29,18,30,342.0,54.0,6.8,11.8,106.0,41.49,30.98
2018,5,29,18,45,211.0,38.0,6.7,11.65,66.5,29.65,19.42
2018,5,29,19,0,80.0,22.0,6.6,11.5,27.0,18.28,0.66
2018,5,29,19,15,40.0,11.0,6.5,11.45,13.5,10.48,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,10.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.15,10.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.2,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.3,10.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.55,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.6,3.0,3.25,0.0
2018,5,30,5,15,0.5,4.0,7.5,10.7,4.0,3.92,0.0
2018,5,30,5,30,0.0,5.0,7.5,10.8,5.0,4.62,0.0
2018,5,30,5,45,0.0,6.5,7.5,10.85,6.5,6.01,0.0
2018,5,30,6,0,0.0,8.0,7.5,10.9,8.0,7.4,0.72
2018,5,30,6,15,0.0,23.0,7.5,11.0,23.0,21.32,12.83
2018,5,30,6,30,0.0,38.0,7.5,11.1,38.0,35.28,24.95
2018,5,30,6,45,11.5,65.5,7.45,11.2,70.0,69.04,54.42
2018,5,30,7,0,23.0,93.0,7.4,11.3,102.0,111.02,90.61
2018,5,30,7,15,47.0,131.5,7.4,11.35,153.5,172.71,143.45
2018,5,30,7,30,71.0,170.0,7.4,11.4,205.0,236.13,196.88
2018,5,30,7,45,62.0,179.5,7.35,11.45,212.0,238.93,198.18
2018,5,30,8,0,53.0,189.0,7.3,11.5,219.0,241.24,199.08
2018,5,30,8,15,36.0,200.0,7.3,11.6,221.0,237.52,194.62
2018,5,30,8,30,19.0,211.0,7.3,11.7,223.0,222.15,180.61
2018,5,30,8,45,15.0,215.0,7.25,11.8,225.0,221.73,179.54
2018,5,30,9,0,11.0,219.0,7.2,11.9,227.0,221.26,178.46
2018,5,30,9,15,30.5,266.5,7.2,12.05,290.5,299.48,242.18
2018,5,30,9,30,50.0,314.0,7.2,12.2,354.0,367.62,296.71
2018,5,30,9,45,88.0,355.0,7.2,12.4,428.5,446.6,359.75
2018,5,30,10,0,126.0,396.0,7.2,12.6,503.0,537.68,430.95
2018,5,30,10,15,104.5,406.5,7.2,12.75,497.5,511.45,408.74
2018,5,30,10,30,83.0,417.0,7.2,12.9,492.0,497.48,396.3
2018,5,30,10,45,70.5,414.5,7.2,13.05,479.0,478.77,380.71
2018,5,30,11,0,58.0,412.0,7.2,13.2,466.0,460.2,365.3
2018,5,30,11,15,73.0,422.0,7.25,13.25,491.0,480.44,381.31
2018,5,30,11,30,88.0,432.0,7.3,13.3,516.0,499.71,396.45
2018,5,30,11,45,86.5,443.0,7.35,13.35,526.0,503.69,399.13
2018,5,30,12,0,85.0,454.0,7.4,13.4,536.0,507.12,401.46
2018,5,30,12,15,122.5,465.5,7.5,13.35,583.5,546.91,433.36
2018,5,30,12,30,160.0,477.0,7.6,13.3,631.0,579.86,459.75
2018,5,30,12,45,202.5,466.0,7.65,13.25,658.5,593.74,471.68
2018,5,30,13,0,245.0,455.0,7.7,13.2,686.0,602.84,479.85
2018,5,30,13,15,257.0,444.0,7.75,13.15,682.5,587.07,468.04
2018,5,30,13,30,269.0,433.0,7.8,13.1,679.0,570.29,455.35
2018,5,30,13,45,409.0,362.0,7.85,13.05,725.5,582.8,467.96
2018,5,30,14,0,549.0,291.0,7.9,13.0,772.0,587.62,473.4
2018,5,30,14,15,684.5,222.0,7.9,12.9,800.5,577.15,465.62
2018,5,30,14,30,820.0,153.0,7.9,12.8,829.0,559.81,450.78
2018,5,30,14,45,720.5,186.0,7.85,12.75,761.0,494.71,395.77
2018,5,30,15,0,621.0,219.0,7.8,12.7,693.0,441.41,350.24
2018,5,30,15,15,574.0,222.0,7.8,12.7,641.5,393.92,309.25
2018,5,30,15,30,527.0,225.0,7.8,12.7,590.0,348.82,270.22
2018,5,30,15,45,639.5,177.0,7.85,12.5,590.5,312.02,233.9
2018,5,30,16,0,752.0,129.0,7.9,12.3,591.0,265.12,187.5
2018,5,30,16,15,715.5,127.0,7.9,12.15,538.0,216.77,145.57
2018,5,30,16,30,679.0,125.0,7.9,12.0,485.0,172.36,109.75
2018,5,30,16,45,654.5,120.0,7.9,11.85,438.5,130.62,80.52
2018,5,30,17,0,630.0,115.0,7.9,11.7,392.0,91.9,61.85
2018,5,30,17,15,567.0,107.5,7.85,11.5,333.0,72.53,59.64
2018,5,30,17,30,504.0,100.0,7.8,11.3,274.0,69.97,57.54
2018,5,30,17,45,459.5,94.0,7.7,11.1,233.0,67.46,55.37
2018,5,30,18,0,415.0,88.0,7.6,10.9,192.0,64.84,52.94
2018,5,30,18,15,330.5,76.0,7.5,10.8,147.0,57.28,45.81
2018,5,30,18,30,246.0,64.0,7.4,10.7,102.0,49.39,38.13
2018,5,30,18,45,153.5,46.0,7.3,10.55,67.0,36.93,25.8
2018,5,30,19,0,61.0,28.0,7.2,10.4,32.0,23.47,4.14
2018,5,30,19,15,30.5,14.5,7.15,10.45,16.5,13.82,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.5,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,10.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,10.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,10.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,10.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,6.2,10.5,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,6.2,10.5,12.0,20.35,0.0
2018,5,31,5,15,111.5,27.5,6.2,10.6,39.0,95.72,40.12
2018,5,31,5,30,198.0,44.0,6.2,10.7,66.0,177.13,139.26
2018,5,31,5,45,196.0,46.0,6.25,10.8,77.0,183.06,150.76
2018,5,31,6,0,194.0,48.0,6.3,10.9,88.0,189.8,159.6
2018,5,31,6,15,97.0,48.5,6.35,11.0,68.5,123.59,103.09
2018,5,31,6,30,0.0,49.0,6.4,11.1,49.0,45.53,33.8
2018,5,31,6,45,8.0,73.5,6.45,11.2,76.5,74.53,59.01
2018,5,31,7,0,16.0,98.0,6.5,11.3,104.0,105.5,85.61
2018,5,31,7,15,75.0,149.0,6.5,11.4,184.5,215.09,179.89
2018,5,31,7,30,134.0,200.0,6.5,11.5,265.0,336.12,281.16
2018,5,31,7,45,131.0,215.0,6.5,11.65,284.5,351.96,292.82
2018,5,31,8,0,128.0,230.0,6.5,11.8,304.0,367.27,304.08
2018,5,31,8,15,142.5,251.0,6.5,11.95,339.5,404.7,333.62
2018,5,31,8,30,157.0,272.0,6.5,12.1,375.0,442.11,362.77
2018,5,31,8,45,142.5,290.0,6.5,12.25,388.5,448.69,366.15
2018,5,31,9,0,128.0,308.0,6.5,12.4,402.0,454.06,368.66
2018,5,31,9,15,158.5,333.0,6.55,12.55,455.5,509.64,412.28
2018,5,31,9,30,189.0,358.0,6.6,12.7,509.0,564.9,454.99
2018,5,31,9,45,207.0,364.5,6.7,12.85,536.0,587.19,471.8
2018,5,31,10,0,225.0,371.0,6.8,13.0,563.0,621.38,497.6
2018,5,31,10,15,243.0,389.5,6.8,13.05,603.0,654.13,522.07
2018,5,31,10,30,261.0,408.0,6.8,13.1,643.0,685.38,545.26
2018,5,31,10,45,259.0,419.5,6.85,13.15,657.0,688.2,546.53
2018,5,31,11,0,257.0,431.0,6.9,13.2,671.0,689.7,546.95
2018,5,31,11,15,360.0,391.5,6.9,13.25,732.5,739.39,587.58
2018,5,31,11,30,463.0,352.0,6.9,13.3,794.0,792.23,629.74
2018,5,31,11,45,478.5,351.0,6.95,13.3,810.0,790.24,628.19
2018,5,31,12,0,494.0,350.0,7.0,13.3,826.0,786.05,625.2
2018,5,31,12,15,681.5,255.0,6.9,13.35,910.0,840.96,671.14
2018,5,31,12,30,869.0,160.0,6.8,13.4,994.0,880.35,700.91
2018,5,31,12,45,800.5,188.0,6.75,13.4,950.5,824.45,659.04
2018,5,31,13,0,732.0,216.0,6.7,13.4,907.0,766.78,614.59
2018,5,31,13,15,740.5,205.5,6.65,13.4,894.0,733.24,588.81
2018,5,31,13,30,749.0,195.0,6.6,13.4,881.0,698.65,561.74
2018,5,31,13,45,815.5,165.0,6.5,13.4,894.5,683.57,549.85
2018,5,31,14,0,882.0,135.0,6.4,13.4,908.0,663.94,533.64
2018,5,31,14,15,875.5,132.5,6.4,13.35,878.0,617.86,495.82
2018,5,31,14,30,869.0,130.0,6.4,13.3,848.0,571.04,456.67
2018,5,31,14,45,860.5,127.5,6.35,13.3,812.0,522.7,415.27
2018,5,31,15,0,852.0,125.0,6.3,13.3,776.0,469.37,369.08
2018,5,31,15,15,839.0,122.5,6.3,13.3,734.5,418.69,324.09
2018,5,31,15,30,826.0,120.0,6.3,13.3,693.0,368.76,278.93
2018,5,31,15,45,809.5,116.5,6.3,13.1,647.5,317.98,232.93
2018,5,31,16,0,793.0,113.0,6.3,12.9,602.0,268.72,188.27
2018,5,31,16,15,771.5,109.5,6.3,12.8,553.0,220.25,145.56
2018,5,31,16,30,750.0,106.0,6.3,12.7,504.0,168.34,102.77
2018,5,31,16,45,721.0,101.5,6.25,12.55,453.0,123.01,70.98
2018,5,31,17,0,692.0,97.0,6.2,12.4,402.0,81.08,50.58
2018,5,31,17,15,652.5,92.0,6.2,12.2,351.0,60.39,48.62
2018,5,31,17,30,613.0,87.0,6.2,12.0,300.0,59.54,48.02
2018,5,31,17,45,557.5,79.5,6.15,11.8,249.5,56.48,45.36
2018,5,31,18,0,502.0,72.0,6.1,11.6,199.0,53.24,42.4
2018,5,31,18,15,422.0,63.0,6.0,11.4,153.5,48.42,37.82
2018,5,31,18,30,342.0,54.0,5.9,11.2,108.0,41.37,31.02
2018,5,31,18,45,233.0,41.0,5.8,11.0,72.0,32.03,21.7
2018,5,31,19,0,124.0,28.0,5.7,10.8,36.0,22.31,4.95
2018,5,31,19,15,63.5,15.0,5.6,10.75,19.0,14.3,0.0
2018,5,31,19,30,3.0,2.0,5.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.65,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,6.0,3.55,10.05,6.5,0.0,0.0
2018,6,1,5,0,53.0,12.0,3.6,10.2,13.0,32.37,0.0
2018,6,1,5,15,162.0,26.0,3.5,10.35,41.5,122.63,55.83
2018,6,1,5,30,271.0,40.0,3.4,10.5,70.0,206.93,163.19
2018,6,1,5,45,345.0,49.5,3.35,10.65,108.0,267.82,221.11
2018,6,1,6,0,419.0,59.0,3.3,10.8,146.0,339.59,285.16
2018,6,1,6,15,502.5,66.0,3.15,11.0,198.0,418.44,353.11
2018,6,1,6,30,586.0,73.0,3.0,11.2,250.0,503.24,423.38
2018,6,1,6,45,629.5,78.5,2.85,11.4,300.5,563.47,471.25
2018,6,1,7,0,673.0,84.0,2.7,11.6,351.0,625.58,517.82
2018,6,1,7,15,706.0,88.0,2.6,11.9,402.0,679.14,555.83
2018,6,1,7,30,739.0,92.0,2.5,12.2,453.0,729.42,590.22
2018,6,1,7,45,764.0,95.0,2.4,12.45,503.0,775.79,620.87
2018,6,1,8,0,789.0,98.0,2.3,12.7,553.0,821.37,650.18
2018,6,1,8,15,808.5,100.5,2.2,13.05,600.5,860.35,673.83
2018,6,1,8,30,828.0,103.0,2.1,13.4,648.0,897.73,695.89
2018,6,1,8,45,843.5,105.0,2.05,13.8,692.0,920.83,708.09
2018,6,1,9,0,859.0,107.0,2.0,14.2,736.0,949.78,724.32
2018,6,1,9,15,874.5,106.5,2.0,14.5,776.0,973.59,737.71
2018,6,1,9,30,890.0,106.0,2.0,14.8,816.0,994.9,749.46
2018,6,1,9,45,904.0,104.0,2.0,15.1,851.0,1010.41,757.39
2018,6,1,10,0,918.0,102.0,2.0,15.4,886.0,1023.09,763.59
2018,6,1,10,15,924.0,103.0,2.1,15.65,913.0,1028.08,766.31
2018,6,1,10,30,930.0,104.0,2.2,15.9,940.0,1029.91,767.14
2018,6,1,10,45,933.5,105.5,2.3,16.15,960.5,1026.62,764.71
2018,6,1,11,0,937.0,107.0,2.4,16.4,981.0,1020.13,760.31
2018,6,1,11,15,939.5,107.5,2.55,16.7,994.0,1008.54,753.0
2018,6,1,11,30,942.0,108.0,2.7,17.0,1007.0,993.88,743.66
2018,6,1,11,45,943.0,108.0,2.8,17.3,1012.5,974.38,730.62
2018,6,1,12,0,944.0,108.0,2.9,17.6,1018.0,952.08,715.71
2018,6,1,12,15,944.0,107.5,3.05,17.7,1016.0,925.74,698.95
2018,6,1,12,30,944.0,107.0,3.2,17.8,1014.0,896.9,680.31
2018,6,1,12,45,942.0,107.5,3.4,17.95,1005.0,864.93,659.49
2018,6,1,13,0,940.0,108.0,3.6,18.1,996.0,830.78,636.86
2018,6,1,13,15,937.0,106.5,3.8,18.1,979.0,792.08,611.02
2018,6,1,13,30,934.0,105.0,4.0,18.1,962.0,751.57,583.51
2018,6,1,13,45,929.0,104.0,4.2,18.1,938.0,708.53,552.15
2018,6,1,14,0,924.0,103.0,4.4,18.1,914.0,664.16,518.66
2018,6,1,14,15,917.0,102.0,4.55,18.0,883.5,617.49,482.54
2018,6,1,14,30,910.0,101.0,4.7,17.9,853.0,570.04,444.73
2018,6,1,14,45,901.5,99.0,4.85,17.8,817.0,520.46,404.14
2018,6,1,15,0,893.0,97.0,5.0,17.7,781.0,470.65,362.15
2018,6,1,15,15,881.5,95.5,5.0,17.7,740.0,420.07,318.1
2018,6,1,15,30,870.0,94.0,5.0,17.7,699.0,369.94,273.55
2018,6,1,15,45,855.5,91.5,5.3,17.35,653.5,318.81,228.27
2018,6,1,16,0,841.0,89.0,5.6,17.0,608.0,268.85,183.72
2018,6,1,16,15,822.0,86.0,5.65,16.65,559.5,211.99,134.62
2018,6,1,16,30,803.0,83.0,5.7,16.3,511.0,164.05,95.43
2018,6,1,16,45,777.5,80.0,5.75,16.0,460.5,117.81,63.23
2018,6,1,17,0,752.0,77.0,5.8,15.7,410.0,74.62,42.57
2018,6,1,17,15,717.5,72.5,5.7,15.3,358.5,50.91,39.63
2018,6,1,17,30,683.0,68.0,5.6,14.9,307.0,49.45,38.51
2018,6,1,17,45,634.5,63.0,5.5,14.5,257.0,43.14,32.98
2018,6,1,18,0,586.0,58.0,5.4,14.1,207.0,41.3,31.34
2018,6,1,18,15,513.5,51.0,5.15,13.75,160.5,37.65,27.92
2018,6,1,18,30,441.0,44.0,4.9,13.4,114.0,33.85,24.17
2018,6,1,18,45,328.0,35.0,4.6,13.1,77.0,27.98,18.16
2018,6,1,19,0,215.0,26.0,4.3,12.8,40.0,21.85,5.72
2018,6,1,19,15,113.0,14.0,4.05,12.7,21.0,13.34,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.45,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.2,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.3,14.0,47.01,0.0
2018,6,2,5,15,219.5,23.5,1.45,11.55,44.0,144.85,69.23
2018,6,2,5,30,349.0,35.0,1.4,11.8,74.0,239.14,187.27
2018,6,2,5,45,440.0,42.5,1.35,12.0,117.0,312.8,254.83
2018,6,2,6,0,531.0,50.0,1.3,12.2,160.0,394.13,324.95
2018,6,2,6,15,589.5,56.0,1.3,12.5,209.0,460.49,380.55
2018,6,2,6,30,648.0,62.0,1.3,12.8,258.0,530.79,436.83
2018,6,2,6,45,689.0,66.0,1.3,13.05,309.0,586.29,478.89
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,647.17,522.53
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,698.64,558.25
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,750.13,593.18
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,795.42,623.08
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,832.39,646.72
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,869.14,669.77
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,904.14,691.37
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,933.99,709.3
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,961.47,725.6
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,981.88,736.15
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,999.35,744.83
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,1010.33,750.07
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,1018.15,753.42
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,1023.1,754.72
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,1024.91,754.15
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,1021.1,750.54
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,1014.17,745.07
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,1003.16,737.51
