Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,989.12,728.09
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,970.29,715.12
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,948.68,700.42
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,923.87,684.71
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,896.47,667.18
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,864.83,646.78
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,830.83,624.6
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,793.07,600.21
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,753.49,574.18
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,710.16,543.44
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,665.54,510.42
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,619.38,475.58
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,572.43,439.05
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,523.09,399.51
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,473.56,358.66
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,422.27,315.06
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,371.46,270.9
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,320.56,226.66
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,270.91,183.18
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,214.49,135.22
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,167.06,96.95
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,120.69,64.82
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,77.4,43.82
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,52.42,40.56
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,46.27,35.35
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,44.99,34.32
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,43.68,33.16
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,39.72,29.5
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,35.58,25.49
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,28.83,18.79
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,20.61,5.85
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,13.34,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,42.29,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,138.1,68.16
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,229.41,180.21
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,302.65,247.68
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,383.37,318.12
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,450.07,374.73
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,520.86,432.21
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,580.65,478.2
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,639.05,520.17
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,691.39,556.89
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,743.84,592.76
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,789.55,622.44
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,834.33,650.86
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,863.92,669.51
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,899.19,692.14
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,929.21,710.47
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,956.93,727.19
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,978.27,740.39
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,996.84,751.86
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,1009.02,759.0
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,1018.18,764.3
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,1023.68,767.57
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,1026.07,768.91
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,1021.07,765.91
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,1012.88,760.88
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,995.97,749.38
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,976.13,736.03
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,945.0,715.51
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,909.5,691.92
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,882.86,674.72
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,854.63,655.43
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,823.96,634.37
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,791.5,611.71
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,762.68,592.09
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,731.41,570.09
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,697.6,545.62
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,660.33,517.88
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,613.83,481.94
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,566.32,444.22
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,523.19,408.52
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,474.7,367.53
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,424.59,323.82
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,374.21,278.91
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,323.74,233.85
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,267.65,184.16
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,217.49,140.17
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,169.41,100.45
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,122.66,67.15
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,78.89,44.96
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,53.16,41.81
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,47.71,37.11
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,45.32,35.06
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,42.77,32.77
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,39.63,29.79
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,36.41,26.53
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,29.7,19.79
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,22.64,7.89
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,13.82,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,50.0,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,148.9,76.29
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,243.25,193.0
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,316.46,262.25
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,397.23,335.03
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,463.19,393.61
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,533.01,453.42
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,587.86,498.4
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,647.91,545.33
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,700.77,585.19
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,753.71,624.24
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,799.04,656.64
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,836.01,682.14
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,873.68,707.9
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,909.65,732.11
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,939.92,751.88
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,967.87,769.85
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,988.7,783.16
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,1006.65,794.46
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,1005.05,791.28
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,1008.15,791.76
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,1008.51,791.13
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,1014.95,795.03
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,1022.45,799.63
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,1026.68,802.0
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,1015.14,793.23
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,1000.54,782.45
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,978.98,767.04
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,954.77,749.77
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,929.2,731.77
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,901.17,711.92
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,870.79,690.06
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,837.89,666.25
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,799.71,638.22
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,759.72,608.7
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,716.04,574.56
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,671.55,538.66
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,624.7,500.29
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,577.49,460.84
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,527.69,418.64
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,477.8,375.37
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,428.68,331.52
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,378.82,286.09
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,327.13,239.2
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,270.06,187.96
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,220.53,143.81
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,172.92,103.88
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,126.62,70.52
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,83.47,48.37
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,50.48,39.6
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,49.83,39.17
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,46.34,36.12
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,42.6,32.75
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,39.46,29.75
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,36.23,26.48
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,30.52,20.63
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,23.03,8.86
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,14.77,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,34.18,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,126.73,66.03
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,210.62,167.4
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,269.61,223.95
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,335.03,283.63
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,268.06,227.83
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,186.92,156.66
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,226.1,190.06
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,265.6,223.0
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,294.83,246.56
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,323.77,269.49
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,317.91,263.01
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,323.28,265.61
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,367.97,301.23
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,427.0,347.55
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,426.53,345.57
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,439.39,354.15
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,467.38,375.33
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,508.75,406.51
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,539.22,429.3
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,569.09,451.46
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,617.17,488.84
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,675.24,533.03
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,698.72,550.55
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,720.62,566.93
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,680.16,534.04
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,633.5,496.75
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,696.7,547.81
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,752.51,592.16
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,797.54,628.19
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,833.72,657.34
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,708.7,559.43
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,595.03,468.84
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,546.46,431.4
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,500.74,395.67
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,511.84,407.33
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,513.14,410.32
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,555.51,445.15
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,583.92,466.24
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,534.4,424.01
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,484.6,380.79
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,433.33,335.36
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,382.51,289.42
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,322.13,236.1
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,271.81,191.17
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,218.43,146.03
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,176.47,112.97
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,133.71,82.06
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,94.79,60.93
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,61.31,49.38
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,51.3,40.59
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,49.1,38.69
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,46.76,36.57
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,42.94,32.96
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,38.98,29.0
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,31.91,21.93
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,22.99,9.46
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,14.77,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,9.28,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,16.09,3.66
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,22.28,12.7
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,37.32,26.11
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,53.53,40.47
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,51.16,38.68
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,49.8,37.55
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,49.16,36.88
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,48.33,35.97
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,91.21,72.57
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,136.79,110.86
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,220.75,181.22
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,298.97,245.31
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,301.4,246.07
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,303.62,246.83
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,331.0,267.85
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,357.79,288.17
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,346.51,277.93
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,335.02,267.67
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,330.19,263.18
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,325.36,258.73
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,382.9,304.33
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,439.62,348.57
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,401.98,318.35
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,365.01,288.78
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,333.51,263.73
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,302.63,239.08
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,300.37,237.26
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,297.99,235.32
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,322.35,254.64
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,345.75,273.08
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,358.19,283.29
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,369.48,292.57
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,401.17,317.68
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,427.72,338.55
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,505.93,403.31
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,567.78,453.12
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,572.16,456.87
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,568.41,452.85
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,520.38,412.41
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,472.66,371.43
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,423.83,328.62
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,375.92,285.81
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,321.46,237.75
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,273.98,195.22
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,227.29,154.34
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,183.43,118.04
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,140.86,87.2
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,102.03,66.13
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,74.87,61.45
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,73.18,60.17
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,68.14,55.79
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,62.83,51.0
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,55.66,44.33
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,48.16,37.13
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,36.19,25.66
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,24.56,11.02
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,15.25,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,5.16,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,13.2,2.1
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,21.34,11.96
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,34.38,23.59
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,48.3,35.89
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,94.75,76.43
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,138.75,114.59
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,237.1,199.69
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,343.53,289.48
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,393.01,329.41
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,443.39,369.41
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,486.65,402.76
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,529.85,435.55
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,575.2,469.78
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,620.61,503.52
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,740.78,597.02
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,856.8,683.78
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,928.14,734.1
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,994.24,780.23
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,1003.52,785.57
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,1019.33,796.06
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,1026.07,800.47
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,1029.76,802.91
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,1027.37,801.01
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,1021.91,797.07
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,1012.41,789.85
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,999.89,780.61
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,982.54,767.89
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,962.37,753.24
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,936.02,734.05
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,907.28,713.19
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,875.09,689.96
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,840.85,665.18
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,803.68,638.14
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,764.65,609.6
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,722.82,577.14
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,679.51,542.83
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,633.14,505.25
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,585.88,466.14
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,536.94,424.96
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,487.69,382.49
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,436.54,337.43
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,385.89,291.92
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,328.26,240.47
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,277.82,194.63
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,227.89,150.22
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,180.0,109.88
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,132.76,75.14
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,88.66,51.02
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,51.72,40.69
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,51.16,40.34
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,49.34,38.8
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,47.42,37.07
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,43.64,33.5
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,39.71,29.6
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,32.18,22.19
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,22.93,10.33
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,15.73,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,38.79,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,129.96,70.83
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,212.39,168.19
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,282.96,233.53
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,361.35,303.18
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,409.38,345.46
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,458.47,386.86
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,537.64,451.92
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,621.3,517.71
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,674.71,556.82
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,728.54,595.37
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,771.04,624.78
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,816.93,656.26
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,855.09,681.56
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,891.69,705.49
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,922.15,724.78
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,942.18,736.59
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,964.3,749.96
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,983.85,761.51
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,998.08,769.42
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,1009.48,775.49
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,1014.98,777.59
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,1017.45,777.79
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,1005.75,768.53
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,991.06,757.45
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,895.93,690.73
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,798.29,619.81
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,827.98,643.01
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,853.17,661.0
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,875.57,677.1
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,891.74,688.87
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,859.5,666.54
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,825.27,642.92
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,788.59,617.53
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,750.14,590.59
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,707.69,558.61
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,663.9,524.46
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,618.19,488.24
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,571.64,450.47
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,523.71,410.46
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,475.47,369.21
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,425.53,325.63
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,376.04,281.56
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,301.51,220.82
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,251.04,180.8
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,214.51,151.26
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,182.45,127.35
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,149.39,104.58
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,130.25,96.16
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,92.69,76.59
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,79.01,64.82
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,67.05,54.37
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,54.41,43.12
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,46.34,35.76
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,38.55,28.47
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,30.1,20.35
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,22.03,10.02
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,14.77,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,14.6,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,45.69,21.59
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,75.19,56.35
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,107.57,85.94
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,140.43,115.44
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,187.15,156.52
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,236.13,198.92
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,334.43,282.8
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,428.46,361.44
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,494.41,414.19
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,548.32,456.6
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,618.13,511.86
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,696.88,572.74
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,724.28,591.67
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,756.0,613.75
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,766.65,618.86
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,773.64,621.36
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,784.61,627.02
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,792.79,630.65
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,839.85,665.37
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,885.57,698.55
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,928.48,730.95
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,966.76,759.19
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,949.55,744.95
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,929.34,728.21
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,939.38,736.88
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,945.91,742.86
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,833.96,655.91
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,722.08,567.87
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,728.74,573.72
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,733.13,577.46
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,774.41,613.16
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,802.55,638.29
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,747.29,594.87
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,694.85,553.45
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,657.84,524.37
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,618.63,493.24
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,557.33,444.14
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,502.07,399.54
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,466.87,370.91
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,430.8,340.92
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,392.27,308.27
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,354.16,275.5
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,315.23,241.7
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,275.7,207.03
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,236.1,172.84
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,197.29,140.42
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,157.41,109.05
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,117.51,82.28
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,88.26,73.12
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,81.1,67.01
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,69.87,57.13
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,58.0,46.51
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,49.27,38.51
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,40.09,29.94
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,31.24,21.42
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,22.01,10.34
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,15.25,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,30.06,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,106.41,58.29
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,171.04,135.39
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,245.22,203.14
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,333.5,281.17
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,385.61,326.9
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,439.77,372.6
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,485.17,409.23
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,524.54,439.87
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,579.03,481.33
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,627.79,517.27
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,682.22,556.67
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,737.18,595.16
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,769.96,616.47
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,800.29,635.83
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,843.53,664.38
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,885.59,691.52
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,924.68,716.67
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,968.9,745.11
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,975.38,747.26
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,978.39,747.46
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,993.05,756.6
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,1004.84,763.76
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,1002.03,761.3
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,1005.48,763.35
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,992.14,754.58
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,975.94,743.99
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,964.11,736.58
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,948.96,727.13
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,922.88,710.73
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,894.34,692.41
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,862.34,671.49
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,828.24,648.68
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,790.87,622.87
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,751.71,595.41
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,709.24,563.91
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,665.49,529.76
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,619.93,493.43
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,573.52,455.49
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,524.79,414.59
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,475.83,372.47
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,425.44,328.06
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,375.45,283.13
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,325.63,238.19
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,276.74,193.74
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,227.31,149.51
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,172.26,102.85
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,125.81,68.01
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,81.94,43.17
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,46.04,35.53
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,44.77,34.54
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,42.98,33.02
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,37.52,28.13
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,34.94,25.69
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,32.27,23.01
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,27.23,17.97
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,21.98,10.59
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,15.25,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,4.77,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,54.38,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,153.93,86.29
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,246.49,195.55
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,316.04,260.66
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,392.7,328.82
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,455.91,383.72
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,519.44,436.84
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,576.95,482.26
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,635.85,526.52
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,686.37,562.99
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,736.88,598.54
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,781.17,628.29
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,817.13,651.32
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,854.17,675.04
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,889.54,697.2
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,919.13,714.69
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,946.46,730.44
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,966.34,741.39
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,983.17,750.31
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,993.99,755.19
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,1001.61,758.03
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,1007.69,761.06
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,1010.77,762.21
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,1008.82,759.97
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,1003.83,755.84
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,994.36,749.62
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,981.92,741.48
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,963.76,729.37
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,942.89,715.45
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,919.35,700.22
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,893.25,683.12
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,863.36,663.23
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,831.08,641.72
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,790.56,614.48
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,749.04,586.07
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,711.86,558.81
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,672.37,528.76
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,626.79,493.09
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,580.36,455.77
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,532.01,415.92
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,483.42,374.79
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,433.19,331.11
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,383.39,286.91
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,333.1,242.07
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,277.18,192.52
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,228.37,149.39
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,181.66,110.15
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,135.44,75.88
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,92.23,51.5
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,50.36,39.04
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,49.37,38.35
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,47.86,37.12
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,46.27,35.74
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,42.87,32.58
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,39.35,29.12
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,32.78,22.7
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,24.47,12.63
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,17.16,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,4.77,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,57.13,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,159.86,89.6
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,256.19,201.82
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,318.42,259.95
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,386.31,319.42
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,348.31,290.21
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,289.32,241.66
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,341.54,284.92
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,410.17,339.17
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,524.55,429.89
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,654.94,528.13
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,745.62,591.94
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,838.03,655.4
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,842.41,656.03
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,836.96,650.65
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,902.52,694.79
