Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,965.62,735.8
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,987.01,748.5
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,1005.65,759.79
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,1018.93,767.58
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,1029.18,773.49
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,1034.83,776.74
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,1037.28,778.01
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,1034.04,775.61
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,1027.6,771.22
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,1016.54,764.12
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,1002.39,755.02
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,983.82,743.3
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,962.4,729.6
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,936.47,713.02
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,908.04,694.57
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,876.39,674.3
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,842.54,652.21
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,804.96,627.03
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,765.54,600.14
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,723.84,570.22
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,680.72,537.2
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,634.63,501.0
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,587.63,463.11
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,538.51,422.44
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,489.07,380.43
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,438.1,335.92
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,387.46,290.75
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,336.6,245.13
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,286.69,200.03
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,236.65,155.55
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,181.29,108.85
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,133.93,73.38
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,89.43,47.94
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,51.05,39.82
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,50.42,39.44
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,44.4,34.17
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,43.02,32.95
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,40.29,30.39
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,37.5,27.58
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,31.78,21.92
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,25.83,13.92
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,17.16,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.77,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,47.76,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,144.18,80.73
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,231.6,183.77
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,312.1,257.69
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,401.06,336.18
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,468.7,394.85
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,540.4,454.59
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,597.03,499.4
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,659.34,546.04
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,711.82,584.18
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,764.34,621.49
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,810.06,652.98
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,847.49,677.88
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,884.88,702.86
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,920.51,726.36
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,950.85,745.94
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,978.84,763.83
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,998.96,776.31
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,1016.23,786.9
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,1029.13,794.38
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,1038.93,799.82
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,1043.43,801.47
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,1044.77,801.09
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,1041.47,797.78
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,1034.97,792.41
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,1023.83,783.89
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,1009.59,773.36
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,990.0,759.38
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,967.58,743.5
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,940.81,725.43
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,911.62,705.57
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,878.11,682.1
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,842.62,657.11
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,804.64,630.71
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,764.91,602.77
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,722.58,571.54
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,678.94,537.65
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,632.88,501.15
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,586.03,463.12
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,537.41,422.75
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,488.54,381.11
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,437.79,336.63
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,387.44,291.62
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,337.07,246.6
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,280.96,196.65
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,231.35,152.36
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,183.57,111.69
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,136.76,76.41
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,92.74,50.86
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,53.72,42.23
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,47.83,37.17
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,46.24,35.86
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,44.56,34.39
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,41.06,31.14
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,37.41,27.57
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,31.7,21.91
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,25.74,14.09
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,17.16,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.77,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,11.65,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,43.42,20.59
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,72.19,54.33
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,74.28,58.23
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,67.87,53.59
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,52.8,40.59
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,40.87,29.75
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,51.12,38.54
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,61.39,47.22
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,92.64,73.59
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,124.91,100.4
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,144.92,116.67
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,164.95,132.74
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,168.59,135.18
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,172.4,137.79
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,187.82,149.88
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,203.25,161.85
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,256.72,204.4
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,322.92,256.05
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,345.12,272.48
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,366.95,288.64
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,392.91,308.19
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,418.34,327.19
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,467.43,364.68
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,515.3,400.68
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,591.33,458.84
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,655.21,507.11
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,683.68,528.72
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,703.33,544.08
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,680.76,527.08
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,658.05,510.17
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,591.09,459.72
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,529.27,412.69
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,494.47,385.99
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,465.05,363.11
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,516.93,407.19
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,556.88,440.23
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,578.16,457.9
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,589.27,465.73
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,539.58,424.43
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,489.59,382.03
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,434.55,334.75
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,376.61,284.63
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,329.7,241.63
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,288.05,202.19
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,231.37,152.33
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,183.57,111.71
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,136.68,76.29
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,92.83,50.7
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,53.66,42.26
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,48.5,37.84
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,47.33,36.89
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,46.12,35.82
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,43.13,33.01
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,40.06,29.94
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,34.01,23.95
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,26.05,14.52
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,18.11,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,4.77,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,20.26,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,52.8,26.04
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,80.62,61.17
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,125.28,101.7
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,162.67,135.86
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,107.94,89.07
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,42.73,31.27
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,54.39,41.26
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,66.06,51.11
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,84.5,66.58
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,103.24,82.13
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,108.28,86.02
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,113.38,89.95
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,116.55,92.26
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,119.77,94.62
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,127.41,100.68
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,135.07,106.72
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,214.17,174.05
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,287.99,235.83
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,233.25,188.6
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,171.47,135.54
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,173.71,137.18
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,175.92,138.74
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,173.32,136.48
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,170.72,134.24
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,180.91,142.36
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,190.98,150.35
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,188.18,148.03
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,185.35,145.73
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,180.64,141.91
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,175.96,138.12
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,171.77,134.75
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,167.63,131.43
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,177.54,139.52
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,187.27,147.45
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,206.66,163.18
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,225.59,178.52
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,231.69,183.61
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,237.48,188.5
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,232.0,184.42
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,226.45,180.3
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,236.98,189.0
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,238.27,190.16
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,226.21,180.69
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,213.68,170.75
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,204.81,163.11
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,193.92,153.74
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,172.72,134.64
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,153.77,119.36
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,115.39,97.43
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,98.32,82.62
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,83.65,69.73
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,63.61,51.78
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,54.3,43.25
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,44.51,34.09
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,36.47,26.26
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,25.46,14.31
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,16.68,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,3.81,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,22.16,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,59.07,29.53
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,89.2,68.03
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,165.06,134.78
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,236.83,197.81
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,164.14,136.91
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,69.32,53.99
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,93.83,74.89
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,118.35,95.35
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,167.06,136.15
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,228.42,186.36
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,260.68,211.8
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,293.16,237.08
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,395.88,318.91
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,487.57,389.48
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,682.68,539.31
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,863.92,668.88
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,928.63,710.1
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,990.81,750.09
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,1006.62,758.71
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,1019.69,766.12
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,1004.35,755.53
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,976.45,736.85
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,937.53,710.71
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,889.58,676.62
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,895.34,682.43
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,898.09,685.53
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,891.79,681.87
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,878.56,673.48
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,881.66,676.67
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,880.37,676.72
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,800.14,620.6
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,722.14,562.06
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,670.01,524.11
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,622.04,488.37
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,622.99,490.94
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,618.64,488.51
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,608.47,480.92
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,590.36,466.11
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,542.31,426.67
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,494.15,386.13
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,429.77,331.91
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,373.66,283.46
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,247.11,186.6
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,177.91,139.66
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,165.5,130.63
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,161.77,129.06
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,152.93,121.03
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,146.84,116.16
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,119.26,100.49
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,99.6,83.47
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,77.44,63.96
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,60.66,48.98
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,51.67,40.78
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,42.22,31.98
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,33.44,23.58
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,24.29,13.49
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,17.16,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,4.77,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.86,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,9.26,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,15.76,7.3
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,25.05,15.59
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,34.36,23.83
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,47.4,35.18
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,60.81,46.7
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,84.47,66.8
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,108.16,86.62
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,137.61,111.11
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,167.22,135.38
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,191.82,155.21
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,216.61,174.95
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,229.25,184.44
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,241.82,193.84
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,253.56,202.61
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,277.12,220.68
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,295.88,234.72
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,314.37,248.47
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,353.17,278.05
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,391.51,306.79
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,421.43,328.67
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,450.74,349.83
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,433.03,335.33
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,415.48,321.25
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,452.03,348.46
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,487.33,374.15
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,502.81,385.26
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,517.22,395.66
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,530.44,405.39
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,543.84,415.21
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,546.74,417.55
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,548.47,419.09
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,556.79,426.08
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,562.19,430.7
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,556.68,428.24
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,549.82,424.29
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,527.91,409.09
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,503.24,390.83
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,487.46,377.85
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,466.62,359.12
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,425.56,323.52
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,386.51,288.08
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,330.93,239.93
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,282.55,197.01
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,233.44,154.08
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,186.37,114.53
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,140.88,80.26
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,98.33,55.0
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,52.76,41.25
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,51.24,40.09
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,49.44,38.61
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,47.54,36.94
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,44.21,33.87
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,40.76,30.5
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,33.79,23.75
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,25.16,14.2
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,15.16,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,5.72,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.86,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,8.33,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,13.9,5.79
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,21.79,12.85
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,29.7,19.84
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,35.74,25.17
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,41.8,30.4
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,52.99,39.91
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,64.2,49.29
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,95.62,75.55
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,127.86,101.96
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,165.82,132.82
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,204.1,163.35
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,232.07,185.16
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,260.12,206.79
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,332.58,263.23
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,392.63,308.73
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,441.69,345.2
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,504.32,391.0
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,584.88,450.88
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,678.1,517.86
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,734.37,558.25
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,799.57,604.21
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,788.98,595.53
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,786.54,593.01
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,812.43,612.0
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,828.72,624.23
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,802.06,605.25
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,774.52,585.9
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,706.92,536.84
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,644.77,491.07
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,568.35,435.16
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,496.78,381.73
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,469.38,361.56
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,442.37,341.38
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,501.58,390.38
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,548.9,428.36
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,570.33,446.11
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,581.92,454.55
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,533.97,415.38
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,485.83,375.33
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,436.05,332.8
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,386.67,289.62
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,336.95,245.78
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,281.64,197.12
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,233.13,154.34
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,186.6,114.9
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,140.78,80.07
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,97.85,54.28
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,60.0,47.76
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,67.28,54.42
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,62.8,50.58
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,57.02,45.46
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,49.08,38.26
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,41.53,31.23
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,33.07,23.18
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,25.11,14.29
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,13.89,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,2.86,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,14.82,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,21.36,6.66
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,19.87,10.81
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,93.39,74.59
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,162.22,135.53
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,103.27,85.22
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,22.26,13.61
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,29.7,20.03
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,37.15,26.36
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,72.61,56.45
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,110.43,88.01
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,108.8,86.24
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,107.42,84.75
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,111.62,87.88
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,115.85,91.03
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,126.44,99.41
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,137.03,107.73
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,170.63,134.75
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,204.31,161.46
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,249.87,197.28
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,295.36,232.45
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,429.63,339.48
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,550.78,432.72
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,560.21,439.12
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,568.54,445.35
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,596.05,465.12
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,621.49,483.16
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,604.62,470.57
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,587.03,457.66
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,600.92,469.03
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,614.57,479.92
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,723.04,565.97
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,814.51,633.96
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,790.0,617.06
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,761.85,598.15
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,720.01,568.02
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,676.84,535.32
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,631.64,500.31
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,585.59,463.59
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,537.22,423.97
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,488.63,382.99
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,438.8,339.49
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,389.35,295.37
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,339.16,250.4
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,283.33,200.53
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,234.02,156.34
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,186.63,115.56
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,140.68,80.13
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,97.57,53.87
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,56.18,44.71
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,47.51,37.13
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,47.03,36.8
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,46.59,36.44
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,43.57,33.61
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,39.87,29.97
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,31.41,21.9
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,22.61,12.47
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,13.46,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,4.77,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,14.02,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,81.48,40.41
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,153.46,120.54
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,210.49,173.82
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,275.09,232.1
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,165.87,140.24
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,29.69,20.06
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,38.07,27.3
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,46.47,34.41
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,69.34,53.78
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,93.15,73.67
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,109.82,87.32
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,126.47,100.81
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,135.47,107.88
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,144.5,114.94
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,180.29,143.97
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,216.24,172.71
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,309.03,246.93
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,392.21,311.74
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,565.44,449.72
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,726.11,572.51
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,801.73,628.7
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,879.01,685.7
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,851.05,664.22
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,821.16,641.99
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,808.88,633.41
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,794.7,623.29
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,790.33,620.67
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,783.8,616.37
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,778.4,613.02
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,770.5,607.72
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,756.67,598.05
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,740.44,586.43
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,695.52,551.95
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,651.67,518.02
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,641.69,511.34
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,625.5,499.17
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,615.6,491.52
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,597.1,475.92
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,548.08,434.6
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,498.66,392.06
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,444.76,345.14
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,393.27,299.49
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,334.8,248.18
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,285.79,204.5
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,237.79,161.55
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,191.34,121.58
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,143.82,82.66
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,94.5,49.5
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,53.29,42.04
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,57.1,45.62
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,57.52,46.12
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,57.71,46.32
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,50.85,40.03
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,43.66,33.26
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,34.16,24.25
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,24.24,13.82
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,14.7,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,5.72,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,16.13,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,51.24,22.78
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,80.54,60.97
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,74.68,58.63
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,60.1,47.05
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,43.22,32.41
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,25.04,16.05
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,33.42,23.25
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,41.81,30.38
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,71.67,55.72
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,103.28,82.13
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,123.47,98.64
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,143.64,114.96
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,152.99,122.22
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,162.42,129.52
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,166.9,132.74
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,171.46,136.03
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,197.82,156.99
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,224.15,177.66
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,264.33,209.21
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,304.36,240.21
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,447.67,352.84
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,566.33,442.9
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,763.55,595.09
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,937.56,721.2
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,953.73,730.59
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,971.95,742.74
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,953.74,730.24
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,932.99,716.27
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,916.77,705.74
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,892.98,689.88
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,878.22,680.77
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,858.58,668.04
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,821.33,642.35
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,782.16,615.08
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,740.0,584.8
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,696.29,551.12
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,650.0,514.39
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,602.67,476.0
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,552.91,434.7
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,502.67,391.96
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,451.31,347.32
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,400.24,301.92
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,348.24,255.04
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,297.13,208.62
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,246.55,163.41
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,197.65,121.47
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,142.11,78.26
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,96.37,50.25
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,52.98,41.5
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,48.47,37.66
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,47.25,36.68
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,41.89,31.92
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,39.5,29.71
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,37.08,27.28
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,31.79,22.09
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,26.3,15.47
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,16.85,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,7.63,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
