Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,4.58,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,31.33,0.87
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,60.14,42.44
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,84.11,65.08
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,98.86,78.81
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,125.86,102.28
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,152.24,124.69
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,214.58,177.17
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,269.16,222.11
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,309.04,253.71
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,349.4,285.04
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,396.83,321.48
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,445.07,357.69
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,486.86,388.06
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,528.4,417.75
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,543.9,426.9
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,557.82,435.02
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,580.9,450.38
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,602.98,464.83
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,649.33,497.46
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,681.24,519.49
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,673.63,513.22
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,665.02,506.64
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,543.29,415.95
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,424.1,325.08
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,401.11,308.37
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,378.53,291.36
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,363.45,280.09
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,344.26,265.66
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,337.44,260.73
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,330.63,255.76
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,337.95,261.65
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,344.25,266.75
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,331.11,257.09
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,318.2,247.62
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,344.67,269.07
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,368.25,287.96
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,395.52,310.07
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,413.86,324.65
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,418.29,327.95
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,415.98,325.13
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,404.53,313.59
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,385.61,294.12
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,340.53,255.34
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,296.61,217.23
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,252.54,179.07
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,210.42,143.6
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,168.46,111.8
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,130.18,87.32
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,92.53,76.57
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,81.33,67.0
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,73.41,60.16
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,65.02,52.74
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,56.1,44.64
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,46.74,35.95
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,36.5,26.29
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,25.81,15.3
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,15.08,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,4.77,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,6.48,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,32.01,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,57.86,40.63
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,56.65,42.39
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,61.97,47.78
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,53.51,40.67
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,47.4,35.07
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,57.19,43.39
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,67.0,51.59
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,95.47,75.35
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,124.24,98.97
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,124.79,98.96
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,125.61,99.21
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,133.14,105.0
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,140.69,110.77
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,159.57,125.8
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,178.49,140.7
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,236.25,186.68
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,306.31,241.28
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,354.04,277.72
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,401.29,313.35
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,395.4,307.94
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,389.45,302.75
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,410.5,318.39
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,430.97,333.38
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,482.97,372.68
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,533.25,410.06
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,626.18,481.74
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,700.21,538.16
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,804.93,619.23
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,887.11,678.43
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,868.73,665.29
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,846.72,650.42
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,809.8,624.85
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,771.08,597.93
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,729.76,567.98
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,687.07,535.72
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,641.98,500.85
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,596.05,464.51
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,547.63,425.46
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,498.93,385.17
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,449.11,342.85
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,394.0,295.56
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,343.6,251.3
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,294.44,207.6
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,245.26,164.42
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,198.2,124.56
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,152.33,89.41
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,103.59,58.03
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,62.37,49.68
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,56.2,44.45
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,54.26,42.87
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,52.21,41.08
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,48.7,37.85
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,45.05,34.3
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,35.81,25.57
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,27.51,16.57
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,16.76,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,6.67,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.95,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,4.16,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,7.4,0.23
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,11.57,4.08
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,15.75,7.81
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,18.07,9.9
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,20.4,11.94
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,26.44,17.13
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,32.49,22.25
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,50.2,37.23
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,67.94,52.05
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,80.57,62.4
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,93.65,73.03
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,120.03,94.57
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,146.54,115.94
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,190.21,151.24
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,234.21,186.23
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,258.76,205.17
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,294.72,232.92
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,316.64,249.38
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,338.24,265.5
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,388.48,304.0
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,437.97,341.31
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,469.27,364.36
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,499.67,386.61
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,636.07,492.14
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,755.75,581.85
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,768.9,591.19
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,779.21,599.13
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,781.07,600.78
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,779.95,600.28
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,817.79,631.85
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,843.34,649.96
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,809.16,625.28
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,772.58,599.25
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,733.67,571.44
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,692.53,540.03
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,646.79,504.63
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,600.07,467.62
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,550.79,427.73
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,501.03,386.38
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,450.17,343.01
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,399.52,298.75
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,347.93,253.14
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,297.26,207.79
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,246.54,162.87
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,197.45,120.96
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,141.91,77.76
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,96.16,49.46
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,52.74,41.14
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,46.72,35.98
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,45.43,34.95
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,40.2,30.33
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,37.74,28.05
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,35.22,25.55
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,30.32,20.75
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,25.24,14.66
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,16.3,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,7.63,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,8.93,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,74.77,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,146.31,109.39
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,134.99,107.89
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,107.71,86.99
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,86.17,68.96
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,71.02,55.22
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,96.55,76.98
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,122.37,98.59
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,329.35,273.99
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,536.08,438.06
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,687.01,549.86
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,830.19,648.36
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,868.07,669.51
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,904.22,690.07
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,934.53,705.52
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,962.52,718.99
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,985.11,731.13
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,1004.93,741.53
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,993.32,730.78
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,976.7,717.42
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,829.93,618.32
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,645.35,483.77
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,641.22,481.79
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,636.24,477.57
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,754.05,565.53
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,850.37,635.69
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,898.54,669.87
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,940.21,698.11
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,920.28,685.63
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,897.57,671.78
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,874.11,657.64
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,847.38,641.0
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,810.66,616.77
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,771.96,590.94
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,730.32,562.62
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,687.09,530.59
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,641.25,495.7
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,594.35,459.08
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,545.4,419.82
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,495.92,379.03
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,445.09,336.03
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,394.47,292.14
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,342.3,246.77
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,292.64,203.22
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,242.49,159.05
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,193.09,116.97
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,144.65,79.61
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,90.63,44.46
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,52.37,40.44
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,47.95,36.75
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,59.26,46.84
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,72.89,58.88
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,60.53,47.89
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,50.29,38.55
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,37.82,27.05
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,25.11,14.39
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,14.25,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,4.77,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,4.55,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,5.7,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,6.48,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,8.79,1.68
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,11.11,3.78
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,59.99,46.05
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,115.33,93.61
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,117.0,94.57
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,117.41,94.23
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,154.79,125.25
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,192.53,155.99
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,185.97,150.1
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,180.35,145.11
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,203.73,162.86
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,215.57,171.1
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,216.51,171.13
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,217.48,171.23
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,206.86,162.22
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,196.52,153.51
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,227.7,177.98
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,268.08,209.23
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,534.98,418.25
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,788.51,603.2
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,843.75,642.46
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,898.69,682.26
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,912.75,692.16
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,923.49,699.83
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,930.35,704.64
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,932.36,706.22
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,909.9,691.13
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,884.86,674.69
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,851.12,652.08
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,815.88,628.18
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,779.89,603.7
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,742.5,577.9
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,695.38,542.17
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,650.06,506.92
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,618.38,483.39
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,578.98,452.79
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,530.88,413.53
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,482.42,372.93
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,431.68,329.45
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,379.05,284.23
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,323.95,238.48
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,282.52,204.37
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,236.95,163.66
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,189.24,122.01
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,142.85,84.42
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,95.12,51.82
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,52.35,40.49
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,48.16,36.97
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,41.59,31.27
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,39.33,29.29
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,36.46,26.68
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,33.47,23.79
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,28.51,18.98
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,23.33,12.89
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,14.84,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,6.67,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,39.29,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,107.44,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,179.22,132.88
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,275.21,222.99
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,384.52,318.67
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,301.5,252.54
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,180.31,149.86
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,254.63,213.3
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,322.11,269.7
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,393.3,328.2
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,483.45,400.07
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,653.47,534.89
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,817.45,656.01
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,823.96,657.64
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,821.08,653.36
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,796.08,632.97
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,757.37,600.35
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,848.31,668.04
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,929.31,724.13
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,945.93,734.08
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,959.84,742.6
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,963.12,743.52
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,963.22,742.4
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,966.27,743.5
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,966.44,742.69
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,964.76,741.21
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,952.4,732.35
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,956.98,735.09
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,956.93,734.58
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,913.31,704.38
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,873.38,676.77
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,827.52,644.33
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,780.76,608.12
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,730.53,571.02
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,681.57,534.29
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,682.73,538.09
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,675.52,534.32
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,599.89,473.64
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,538.6,423.75
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,517.9,407.19
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,491.12,383.35
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,440.34,338.97
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,390.44,294.55
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,331.64,244.3
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,280.71,200.78
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,237.21,159.83
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,184.5,112.36
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,137.15,75.13
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,91.26,46.19
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,48.36,37.25
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,43.58,33.18
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,42.15,32.01
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,40.67,30.72
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,34.54,25.17
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,31.83,22.53
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,27.68,18.4
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,23.4,12.99
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,14.88,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,6.67,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,24.71,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,116.6,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,219.34,162.4
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,294.93,239.07
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,379.46,314.99
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,439.66,368.9
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,508.15,427.32
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,566.7,475.14
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,626.85,521.45
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,678.56,559.63
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,730.37,596.95
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,768.17,622.7
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,811.81,652.39
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,850.1,677.91
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,886.74,701.94
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,917.16,720.91
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,945.33,738.13
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,967.67,751.69
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,987.3,763.39
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,1002.59,771.99
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,1014.9,778.61
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,1022.0,782.06
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,1025.98,783.52
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,1024.79,781.42
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,1020.41,777.3
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,1011.43,770.32
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,999.3,761.32
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,971.56,742.21
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,941.1,721.26
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,921.71,708.04
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,899.34,692.66
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,873.53,675.27
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,844.31,655.36
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,808.12,630.27
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,769.96,603.54
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,728.09,573.52
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,684.7,539.85
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,638.77,503.84
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,591.86,466.14
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,543.15,426.0
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,494.04,384.47
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,443.08,340.18
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,392.34,295.11
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,341.24,249.43
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,291.0,204.0
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,240.67,158.96
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,191.92,117.05
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,143.93,80.01
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,91.13,46.04
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,48.21,37.14
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,44.39,33.92
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,42.58,32.42
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,40.69,30.77
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,34.97,25.58
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,32.72,23.34
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,27.71,18.44
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,22.47,12.2
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,13.92,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,5.72,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,34.97,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,123.32,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,223.0,163.73
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,295.26,239.07
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,376.09,312.02
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,393.7,330.2
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,406.51,342.29
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,492.46,414.06
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,584.45,487.74
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,654.19,539.86
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,730.83,595.63
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,768.98,620.91
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,813.03,650.19
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,850.9,673.81
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,887.13,696.31
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,917.15,713.96
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,944.91,729.81
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,967.9,742.95
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,988.18,754.22
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,1002.01,761.46
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,1012.87,766.81
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,1019.21,769.23
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,1022.39,769.68
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,1020.86,767.25
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,1016.13,762.85
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,1006.77,756.8
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,994.28,748.71
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,977.34,737.33
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,957.47,724.0
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,932.52,707.72
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,904.98,689.96
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,874.57,670.4
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,841.83,648.9
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,805.25,624.17
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,766.68,597.7
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,723.99,567.63
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,680.23,534.16
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,635.98,499.55
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,590.15,462.78
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,541.72,423.1
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,492.84,381.94
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,441.87,337.76
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,391.11,292.81
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,340.29,247.43
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,290.23,202.24
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,239.21,156.75
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,189.69,114.36
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,142.0,77.74
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,89.35,44.23
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,45.74,34.68
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,42.08,31.61
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,40.58,30.38
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,39.02,29.02
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,36.49,26.71
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,31.05,21.67
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,26.4,17.15
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,21.56,11.29
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,13.47,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,5.72,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,31.32,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,128.09,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,239.21,173.98
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,306.08,247.59
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,387.53,321.49
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,453.69,380.24
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,523.68,439.76
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,582.19,486.97
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,642.26,532.63
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,694.77,570.97
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,740.67,603.23
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,785.7,633.87
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,829.78,663.13
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,868.16,687.8
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,904.77,710.84
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,935.5,729.92
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,963.86,747.25
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,985.91,760.24
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,1005.1,771.31
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,1018.92,779.04
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,1029.6,784.75
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,1035.9,788.51
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,1038.99,790.22
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,1037.37,789.11
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,1032.5,785.88
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,1022.44,779.44
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,1009.22,770.88
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,991.5,759.35
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,970.84,745.74
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,945.53,728.93
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,917.58,710.16
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,886.3,689.08
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,852.69,666.1
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,815.22,639.9
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,775.78,612.02
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,733.92,582.0
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,690.52,548.18
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,643.98,511.18
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,596.4,472.47
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,547.39,431.64
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,497.91,389.37
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,446.73,344.42
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,395.75,298.69
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,343.82,252.03
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,292.8,205.72
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,242.14,160.17
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,193.08,117.9
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,144.19,80.12
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,90.45,45.68
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,46.57,35.75
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,43.7,33.36
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,41.86,31.82
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,39.93,30.13
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,37.0,27.41
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,31.1,21.91
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,26.9,17.73
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,22.58,12.1
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,16.2,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,5.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,8.44,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,61.67,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,157.01,111.6
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,206.39,165.64
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,261.71,216.11
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,177.74,147.74
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,60.28,46.5
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,70.42,54.89
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,82.54,64.59
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,110.2,87.49
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,137.91,110.02
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,164.46,131.4
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,191.19,152.61
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,250.14,199.44
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,298.9,237.2
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,339.06,267.64
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,379.14,297.56
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,424.15,331.23
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,468.98,364.27
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,517.31,399.1
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,551.21,423.04
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,567.04,433.65
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,582.07,443.78
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,613.85,468.45
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,654.04,498.58
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,676.05,514.74
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,696.09,529.58
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,697.49,530.24
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,697.22,529.88
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,683.54,520.36
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,668.82,510.12
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,646.13,493.93
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,622.92,477.29
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,601.64,462.35
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,579.61,446.63
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,574.19,444.47
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,564.64,438.5
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,583.99,454.7
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,593.85,461.66
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,544.98,422.1
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,495.71,381.38
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,444.79,337.93
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,394.13,293.65
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,342.27,248.12
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,291.47,202.95
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,226.88,152.43
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,178.6,117.93
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,144.12,93.43
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,112.63,75.3
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,79.15,64.34
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,71.56,57.95
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,58.39,46.46
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,44.99,34.61
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,40.76,30.73
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,36.26,26.45
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,30.02,20.41
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,22.7,12.08
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,15.73,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,3.81,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
