Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.91,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,25.59,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,61.9,40.33
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,80.91,61.93
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,91.24,72.44
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,78.43,61.92
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,51.78,38.67
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,60.83,46.33
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,70.11,54.02
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,96.26,75.71
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,122.49,97.1
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,155.78,124.31
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,189.57,151.48
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,204.46,162.81
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,209.69,166.4
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,245.93,194.45
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,281.89,221.78
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,361.9,283.7
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,442.04,344.0
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,439.84,340.81
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,437.33,337.86
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,502.4,386.35
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,578.07,441.08
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,587.66,446.86
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,596.38,452.44
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,597.78,453.13
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,598.4,453.33
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,617.15,467.13
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,634.22,479.56
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,630.1,476.75
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,625.01,473.36
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,616.72,467.9
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,607.33,461.6
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,582.23,444.52
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,557.24,427.3
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,517.11,398.13
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,477.44,368.95
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,525.35,408.54
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,557.79,433.45
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,510.19,395.08
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,463.3,356.71
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,416.09,316.84
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,370.15,277.18
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,312.4,231.25
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,274.47,202.64
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,234.36,170.58
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,207.02,150.03
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,173.46,127.48
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,155.79,119.15
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,111.37,92.46
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,80.54,65.84
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,68.42,55.34
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,55.58,44.0
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,48.32,37.41
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,40.7,30.31
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,32.25,22.28
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,24.69,13.46
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,16.2,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.81,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.91,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,7.4,0.61
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,10.18,3.05
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,12.97,5.47
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,17.15,9.04
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,21.34,12.57
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,49.39,36.33
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,77.66,59.9
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,124.25,98.27
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,171.98,136.78
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,259.28,206.89
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,338.65,268.78
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,368.41,290.62
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,397.79,312.16
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,465.47,363.72
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,519.62,404.24
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,646.18,500.37
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,774.05,593.37
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,792.9,604.45
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,809.69,614.98
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,808.87,613.31
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,806.05,610.48
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,794.68,601.6
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,781.54,591.61
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,739.45,559.37
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,693.76,524.76
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,730.39,554.56
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,755.68,575.47
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,719.94,550.1
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,683.6,524.44
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,712.85,548.88
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,731.69,563.81
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,679.42,525.21
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,627.28,485.74
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,598.53,463.8
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,564.14,436.67
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,518.15,399.64
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,471.86,361.41
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,423.4,320.4
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,375.31,278.75
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,320.72,231.69
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,273.3,189.75
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,225.32,147.88
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,179.24,109.22
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,134.59,75.68
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,92.75,51.06
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,48.45,37.12
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,47.42,36.39
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,45.88,35.13
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,44.24,33.7
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,40.77,30.52
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,37.16,27.04
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,29.15,19.47
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,20.27,9.83
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,14.3,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.81,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.86,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,34.21,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,91.53,59.77
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,136.74,107.54
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,184.21,150.48
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,201.1,166.87
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,230.21,192.32
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,223.41,185.51
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,209.46,172.02
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,247.51,203.01
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,298.63,243.62
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,331.53,268.82
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,364.35,293.59
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,436.83,350.7
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,526.67,419.11
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,638.68,503.93
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,740.39,578.78
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,854.59,660.14
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,952.01,725.58
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,967.58,734.12
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,980.28,741.55
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,932.39,708.67
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,861.02,656.9
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,877.31,669.19
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,888.88,677.6
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,895.57,683.16
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,899.21,686.17
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,870.31,665.15
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,839.75,642.61
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,843.56,646.81
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,843.23,647.75
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,797.46,613.69
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,752.45,580.17
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,719.08,556.34
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,684.46,531.15
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,669.31,521.69
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,647.47,506.34
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,613.2,479.83
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,573.02,447.97
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,526.19,409.77
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,478.94,370.2
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,429.43,327.64
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,380.2,284.34
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,330.69,240.56
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,282.09,197.07
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,232.8,153.4
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,177.94,107.06
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,131.7,72.03
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,88.05,46.41
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,48.0,36.94
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,46.85,36.08
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,42.58,32.36
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,42.72,32.49
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,39.19,29.23
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,35.49,25.65
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,29.78,20.05
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,23.77,12.35
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,16.2,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.77,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,85.54,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,195.51,130.16
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,272.53,217.7
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,356.14,292.94
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,264.42,221.59
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,156.34,131.27
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,102.43,84.37
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,40.87,29.35
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,58.59,44.31
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,76.37,59.07
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,88.52,68.96
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,100.66,78.74
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,125.22,98.67
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,149.83,118.37
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,165.22,130.47
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,180.64,142.5
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,190.59,150.09
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,200.55,157.66
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,234.25,184.05
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,267.84,210.0
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,306.18,239.52
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,355.26,276.91
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,385.75,299.83
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,415.52,322.1
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,484.07,374.6
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,557.92,429.92
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,708.25,548.01
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,836.58,646.19
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,857.06,661.27
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,869.53,670.33
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,838.72,648.78
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,806.32,626.25
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,771.9,601.85
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,735.84,574.94
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,699.98,548.12
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,661.88,519.0
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,631.8,495.48
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,594.49,465.49
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,544.83,424.5
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,494.67,382.14
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,443.2,337.84
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,391.96,292.7
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,340.15,246.52
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,289.19,200.66
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,238.05,155.3
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,188.53,113.34
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,139.49,76.4
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,85.7,43.3
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,45.17,34.36
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,44.66,34.07
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,42.86,32.55
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,40.99,30.9
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,34.84,25.33
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,32.17,22.69
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,27.6,18.13
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,22.89,11.45
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,15.73,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.77,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,76.63,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,174.75,112.84
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,214.35,170.63
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,254.77,210.0
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,185.51,154.77
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,98.49,80.58
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,72.35,57.57
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,47.39,34.87
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,75.75,58.71
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,105.86,83.58
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,132.57,105.32
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,159.34,126.77
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,213.96,170.89
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,282.42,224.92
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,344.47,273.5
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,407.26,321.61
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,506.53,397.55
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,606.65,471.74
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,702.56,542.93
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,812.39,621.47
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,870.28,662.55
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,924.11,700.0
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,947.97,714.86
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,964.04,724.73
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,953.29,716.94
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,939.83,707.64
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,921.87,695.36
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,901.48,681.5
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,842.16,640.96
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,780.16,595.69
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,702.03,537.37
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,627.72,481.04
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,624.46,479.93
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,618.76,476.41
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,645.44,499.5
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,659.86,512.07
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,631.61,490.52
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,596.02,462.71
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,545.88,422.21
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,495.34,380.3
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,443.99,336.43
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,392.87,291.72
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,340.72,245.91
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,289.57,200.45
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,238.51,155.52
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,182.0,108.19
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,133.57,71.97
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,87.86,45.83
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,48.63,37.39
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,47.89,36.92
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,45.4,34.81
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,39.01,29.15
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,36.52,26.83
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,33.97,24.28
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,28.58,18.97
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,22.96,11.25
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,16.2,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,22.4,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,58.75,33.43
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,113.15,88.1
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,164.32,134.4
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,143.21,118.65
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,119.28,99.02
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,80.66,65.14
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,36.21,25.32
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,58.13,43.81
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,80.38,62.28
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,89.54,69.6
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,98.69,76.85
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,119.23,93.41
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,139.8,109.79
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,173.67,136.82
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,207.67,163.52
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,289.4,227.94
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,361.49,283.26
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,453.17,353.25
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,557.5,430.43
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,564.1,433.51
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,569.87,436.6
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,557.07,426.21
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,543.92,415.72
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,549.46,419.27
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,554.22,422.18
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,588.1,448.34
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,623.64,475.13
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,638.91,487.66
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,651.11,497.96
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,675.0,516.3
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,692.23,529.55
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,658.18,504.55
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,624.78,480.07
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,610.89,470.81
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,593.18,458.16
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,578.83,448.55
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,556.62,431.79
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,527.98,408.35
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,493.45,378.83
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,423.09,321.68
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,364.15,273.9
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,322.29,236.56
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,275.66,194.09
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,234.49,155.77
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,184.22,111.46
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,137.1,76.48
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,92.92,51.57
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,55.7,43.7
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,49.3,38.23
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,47.42,36.67
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,45.43,34.92
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,42.02,31.75
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,38.49,28.28
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,31.93,21.84
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,23.7,11.49
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,16.2,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,58.88,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,147.99,88.08
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,190.66,150.34
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,231.56,189.77
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,208.06,172.96
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,184.99,154.25
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,195.47,163.67
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,217.64,182.05
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,242.67,202.37
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,267.7,222.2
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,244.91,201.34
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,207.07,168.38
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,224.51,181.4
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,229.35,184.1
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,228.37,181.43
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,215.76,169.6
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,247.68,194.43
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,279.54,218.8
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,349.2,272.18
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,406.67,315.18
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,492.31,381.48
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,575.93,444.53
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,519.78,400.28
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,474.3,364.25
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,402.93,310.2
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,335.92,258.58
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,383.18,294.61
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,422.31,323.75
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,496.16,379.92
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,567.97,433.37
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,565.16,432.76
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,558.78,429.8
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,546.33,419.59
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,537.9,412.41
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,488.01,376.13
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,433.7,336.19
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,428.37,332.54
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,420.69,326.58
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,380.78,295.73
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,342.65,266.02
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,372.76,285.61
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,388.48,288.8
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,336.76,243.56
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,279.48,193.63
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,229.8,150.16
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,182.22,110.41
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,135.54,75.97
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,91.92,51.68
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,51.01,39.64
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,50.08,39.0
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,48.63,37.83
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,47.14,36.51
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,42.92,32.62
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,38.52,28.36
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,30.04,20.24
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,20.39,8.82
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,13.82,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.81,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,7.4,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,18.81,9.87
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,30.91,20.72
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,37.16,26.44
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,43.43,32.04
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,50.22,37.64
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,56.72,42.81
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,79.89,62.19
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,103.89,81.95
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,114.93,90.65
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,125.96,99.25
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,141.94,111.8
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,157.92,124.17
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,180.81,141.97
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,203.73,159.45
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,230.14,179.6
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,256.49,199.44
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,320.38,247.72
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,372.92,286.22
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,454.85,347.36
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,547.44,414.39
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,585.41,441.5
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,622.02,467.87
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,614.12,462.52
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,605.6,456.88
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,575.29,435.1
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,540.68,410.08
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,530.35,403.39
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,519.86,396.34
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,490.7,375.44
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,462.3,354.9
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,437.16,336.74
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,412.91,319.05
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,436.17,338.09
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,451.47,350.77
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,495.32,387.81
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,523.97,410.62
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,502.93,392.6
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,476.07,368.58
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,418.51,320.26
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,361.89,272.66
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,306.14,227.51
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,263.53,194.42
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,229.17,163.33
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,191.36,130.24
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,149.59,96.8
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,103.07,65.76
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,68.75,55.28
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,61.62,49.22
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,58.74,46.79
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,55.68,44.07
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,49.67,38.54
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,41.8,31.18
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,32.55,22.31
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,22.91,10.13
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,14.77,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,32.2,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,85.17,43.28
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,119.51,92.17
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,151.69,122.69
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,131.08,107.14
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,100.76,81.89
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,87.53,70.0
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,73.44,56.83
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,98.77,77.93
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,124.2,98.72
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,136.07,107.99
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,147.99,117.19
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,166.07,131.34
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,184.11,145.28
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,204.48,161.0
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,224.85,176.56
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,250.21,195.98
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,275.51,215.13
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,337.88,262.73
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,388.23,300.24
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,452.09,347.95
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,515.02,393.99
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,526.92,401.61
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,547.95,416.01
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,587.96,446.95
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,632.99,480.87
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,766.07,582.6
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,879.75,663.55
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,808.38,613.44
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,737.03,560.74
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,664.76,505.6
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,601.76,456.43
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,562.85,428.38
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,525.61,401.15
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,506.52,387.63
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,487.15,373.65
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,502.15,387.74
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,499.73,387.05
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,483.83,373.91
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,463.84,355.59
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,409.94,310.25
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,361.51,268.22
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,313.31,226.06
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,266.51,184.77
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,219.42,144.01
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,174.67,107.16
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,125.56,71.05
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,84.81,48.75
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,54.85,42.85
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,53.78,42.08
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,51.37,40.06
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,48.81,37.8
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,44.32,33.65
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,38.68,28.29
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,29.76,19.78
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,20.46,7.94
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,13.34,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,15.81,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,39.27,15.29
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,64.49,47.01
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,88.17,68.97
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,83.9,66.36
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,86.03,68.38
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,94.64,75.24
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,102.5,81.07
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,138.55,110.9
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,175.0,140.45
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,192.97,154.25
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,210.87,167.85
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,253.9,201.48
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,285.68,225.69
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,313.32,246.22
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,340.7,266.32
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,404.2,314.66
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,481.68,372.01
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,624.08,479.02
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,766.44,581.19
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,858.35,647.92
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,939.67,702.22
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,921.83,688.93
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,906.36,678.31
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,806.11,607.75
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,705.21,533.27
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,695.82,527.26
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,685.0,519.57
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,754.85,574.19
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,813.53,617.82
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,806.91,613.18
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,793.78,604.61
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,732.11,561.71
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,671.57,516.74
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,587.99,453.32
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,516.4,398.0
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,542.24,419.72
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,556.29,429.92
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,509.65,392.05
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,462.63,353.2
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,394.23,297.92
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,335.07,249.83
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,292.83,212.83
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,249.29,174.14
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,208.39,140.84
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,176.6,117.05
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,142.76,94.7
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,115.89,81.77
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,101.52,83.5
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,95.74,78.79
