Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,81.63,66.63
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,62.47,49.79
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,51.96,40.32
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,40.91,30.18
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,30.51,20.34
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,20.72,7.54
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,12.87,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,16.06,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,29.23,8.52
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,59.56,42.8
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,88.96,69.44
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,109.1,87.41
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,128.21,103.96
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,172.65,141.42
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,217.44,178.35
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,339.24,279.35
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,472.9,385.38
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,538.05,434.58
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,605.79,484.93
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,692.03,548.12
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,774.79,605.47
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,840.27,648.87
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,903.59,689.96
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,924.37,702.59
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,942.32,713.76
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,955.19,721.15
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,964.91,726.58
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,968.44,728.56
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,968.85,728.61
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,972.43,730.8
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,973.01,731.03
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,964.02,724.83
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,952.05,716.78
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,935.76,706.23
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,916.65,693.8
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,893.04,678.26
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,866.89,660.92
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,837.0,640.88
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,804.85,619.11
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,769.56,594.72
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,732.39,568.81
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,691.61,539.22
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,649.39,506.97
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,605.16,472.41
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,560.0,436.27
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,512.51,397.42
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,464.64,357.21
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,415.58,314.97
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,366.85,272.07
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,317.25,228.06
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,268.58,184.58
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,212.41,135.92
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,164.84,96.4
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,119.02,63.3
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,75.95,40.75
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,47.24,36.12
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,46.48,35.59
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,40.42,30.3
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,38.48,28.58
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,35.17,25.5
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,31.72,22.13
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,26.27,16.67
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,20.57,6.76
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,12.87,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,62.64,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,155.38,60.05
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,212.58,165.04
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,265.12,216.11
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,203.94,169.29
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,126.03,104.47
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,91.4,74.19
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,43.66,31.63
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,73.22,56.51
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,104.83,82.64
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,191.97,156.0
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,288.44,234.53
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,409.94,331.28
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,522.11,417.43
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,573.63,454.17
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,639.42,500.68
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,792.03,614.27
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,929.12,706.66
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,960.33,725.09
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,989.36,743.0
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,995.89,746.38
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,999.28,747.98
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,998.01,746.32
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,993.55,742.69
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,984.02,736.5
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,971.37,728.32
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,954.3,717.08
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,934.35,703.92
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,909.4,688.18
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,881.93,670.57
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,850.91,650.2
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,817.76,628.13
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,781.79,603.93
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,743.85,578.01
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,692.9,540.72
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,642.95,502.55
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,607.97,475.78
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,568.86,444.7
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,520.52,405.07
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,471.77,364.01
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,421.6,320.5
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,371.71,276.3
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,321.36,231.53
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,272.11,187.45
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,217.93,142.68
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,172.82,108.05
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,140.91,92.19
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,131.07,96.86
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,97.34,80.19
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,76.38,62.08
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,55.36,43.65
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,28.92,20.15
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,27.17,18.49
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,25.32,16.57
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,21.7,12.8
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,15.16,2.93
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,8.58,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.43,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.77,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,4.62,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,6.48,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,9.26,2.22
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,12.04,4.66
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,15.76,7.85
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,19.47,11.01
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,48.7,35.8
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,78.26,60.49
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,159.77,128.73
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,239.42,193.63
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,349.9,283.49
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,465.4,374.27
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,601.94,480.2
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,728.37,575.13
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,850.0,662.43
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,955.04,733.76
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,950.77,728.49
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,950.95,727.34
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,955.63,729.55
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,957.22,729.71
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,967.11,735.75
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,982.51,745.61
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,978.28,742.21
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,970.86,736.88
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,954.12,725.26
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,934.47,711.75
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,909.81,694.69
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,882.56,675.86
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,852.08,654.89
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,819.34,632.33
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,783.12,606.97
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,744.95,580.05
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,703.61,549.68
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,660.78,516.56
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,615.45,480.92
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,569.15,443.67
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,520.67,403.93
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,471.8,362.79
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,421.56,319.4
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,371.64,275.31
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,320.98,230.31
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,271.19,185.78
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,221.2,141.99
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,165.71,96.24
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,118.67,62.74
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,74.42,40.53
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,47.48,36.36
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,45.9,35.11
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,44.2,33.69
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,38.71,28.8
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,35.4,25.71
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,31.96,22.33
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,26.04,16.37
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,19.83,4.58
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,12.87,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,59.26,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,152.95,35.6
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,242.72,187.11
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,332.28,270.18
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,287.82,238.87
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,224.8,188.39
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,188.42,157.02
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,132.41,107.63
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,257.39,213.78
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,368.4,305.17
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,404.39,332.39
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,440.02,359.07
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,478.83,387.88
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,517.02,415.77
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,574.27,458.25
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,646.53,510.6
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,788.63,617.37
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,923.1,709.71
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,954.03,728.6
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,991.39,752.66
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,999.36,756.75
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,1004.15,759.05
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,1002.72,757.63
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,998.09,754.19
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,988.37,747.7
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,975.52,739.19
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,954.49,725.11
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,930.75,709.21
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,911.93,697.02
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,889.97,682.72
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,846.41,653.05
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,802.12,622.61
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,778.34,606.67
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,750.21,587.34
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,694.3,545.62
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,638.76,502.46
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,606.6,477.18
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,568.7,446.48
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,506.16,395.56
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,449.14,348.4
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,383.49,295.22
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,338.55,260.06
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,282.67,215.63
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,232.42,175.91
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,190.03,144.45
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,155.81,120.6
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,110.92,83.71
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,64.23,46.36
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,45.38,34.73
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,25.56,17.2
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,18.52,10.94
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,11.16,4.35
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,10.33,3.55
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,11.0,4.02
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,6.88,0.17
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,38.3,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,105.16,12.13
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,152.34,115.82
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,194.02,157.62
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,135.06,111.0
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,63.08,49.62
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,49.25,37.36
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,36.21,25.32
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,53.93,40.26
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,71.67,55.01
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,80.19,61.87
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,88.87,68.79
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,111.36,87.05
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,133.93,105.13
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,161.86,127.39
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,189.84,149.39
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,235.69,185.52
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,281.63,221.1
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,340.53,266.33
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,387.1,301.46
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,499.25,387.63
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,597.62,461.04
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,643.14,494.74
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,675.89,519.46
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,687.53,528.54
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,704.52,541.42
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,784.64,604.68
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,852.57,654.37
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,801.92,618.87
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,749.08,580.47
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,661.24,513.48
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,578.91,449.52
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,568.43,443.09
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,553.85,433.05
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,551.76,432.59
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,544.66,427.77
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,561.95,442.21
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,569.82,447.29
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,521.36,407.1
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,472.55,365.76
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,422.19,321.98
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,372.22,277.59
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,321.34,232.14
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,264.61,181.9
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,214.06,137.5
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,165.22,97.16
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,119.57,65.73
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,72.89,42.22
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,58.08,46.04
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,65.56,52.85
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,59.05,47.15
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,51.8,40.66
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,44.61,34.04
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,36.66,26.54
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,26.79,16.95
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,17.37,1.03
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,27.01,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,77.45,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,130.74,98.4
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,178.52,144.99
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,164.16,136.16
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,147.67,123.68
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,98.37,80.73
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,40.87,29.33
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,55.79,41.94
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,70.74,54.39
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,81.19,62.92
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,91.85,71.53
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,109.45,85.81
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,127.04,99.94
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,145.47,114.69
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,163.92,129.32
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,185.29,146.25
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,206.64,163.02
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,236.36,186.39
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,265.96,209.45
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,303.73,238.9
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,352.13,276.22
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,408.79,321.0
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,473.95,371.44
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,520.94,407.29
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,565.9,441.31
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,646.58,506.06
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,720.28,564.21
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,734.73,575.96
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,745.08,584.84
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,742.19,583.55
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,735.18,579.08
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,701.76,553.49
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,667.58,527.14
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,613.87,485.13
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,563.29,445.12
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,578.23,457.02
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,578.46,455.66
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,529.13,414.26
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,479.34,371.6
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,427.72,326.43
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,376.34,280.52
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,323.87,233.45
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,272.46,187.18
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,214.53,136.76
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,165.39,96.34
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,119.26,65.27
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,72.84,43.03
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,57.16,45.28
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,61.68,49.48
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,54.27,42.97
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,46.32,35.84
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,41.24,31.08
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,35.9,25.88
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,25.21,15.55
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,14.92,0.0
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,9.05,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,17.68,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,46.96,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,100.11,73.7
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,149.14,120.16
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,127.02,104.04
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,104.85,86.05
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,79.43,63.74
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,48.32,35.79
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,66.06,50.77
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,84.62,66.21
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,104.92,82.91
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,125.21,99.38
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,147.18,117.07
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,169.18,134.57
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,190.03,151.02
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,210.91,167.32
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,236.31,187.05
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,261.63,206.52
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,319.57,251.36
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,365.87,286.4
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,420.2,327.61
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,473.69,367.51
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,542.76,419.48
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,598.68,461.0
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,678.92,521.52
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,746.49,571.78
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,823.16,629.75
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,886.67,677.51
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,856.86,656.12
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,825.55,634.16
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,789.27,608.73
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,751.74,582.05
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,729.73,566.84
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,704.62,548.85
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,659.19,514.76
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,613.81,480.26
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,596.01,466.51
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,568.45,444.23
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,519.79,404.42
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,470.8,363.34
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,420.91,320.28
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,371.28,276.52
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,312.41,226.26
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,263.23,184.14
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,216.25,143.84
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,171.54,107.84
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,131.51,83.0
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,101.25,71.73
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,80.77,66.01
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,72.65,59.08
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,64.08,51.6
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,55.0,43.47
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,47.61,36.65
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,39.88,29.28
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,28.48,18.13
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,16.61,0.0
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,28.74,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,80.95,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,131.41,97.25
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,172.4,139.22
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,122.0,99.14
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,53.85,40.45
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,77.74,60.96
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,101.52,81.02
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,133.72,108.08
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,166.24,134.98
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,219.35,178.64
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,263.13,213.92
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,299.34,242.44
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,335.76,270.73
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,345.14,276.71
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,353.86,282.24
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,387.47,307.78
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,420.74,332.69
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,532.92,420.19
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,644.94,504.44
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,680.84,529.74
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,715.27,554.26
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,756.68,585.52
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,786.5,608.36
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,742.51,574.17
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,691.22,535.14
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,615.75,476.75
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,538.26,416.18
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,545.89,422.8
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,552.2,428.0
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,524.28,406.83
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,497.18,386.34
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,482.96,375.8
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,468.77,365.2
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,449.22,350.61
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,429.79,336.02
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,416.51,326.16
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,402.35,315.4
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,371.23,291.39
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,341.05,267.94
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,314.09,246.86
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,282.18,221.89
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,237.79,185.81
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,197.83,152.3
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,183.27,130.96
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,159.75,102.06
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,118.0,70.76
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,73.35,46.82
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,58.1,46.26
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,57.17,45.6
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,51.58,40.68
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,44.12,33.95
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,39.77,29.82
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,35.15,25.22
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,25.68,15.72
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,15.82,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,33.94,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,92.19,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,169.24,125.31
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,243.28,197.59
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,223.98,186.23
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,204.19,171.63
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,142.9,118.91
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,62.35,47.72
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,79.71,62.33
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,97.03,76.63
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,104.47,82.51
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,111.98,88.39
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,135.53,107.49
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,159.11,126.34
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,187.02,148.6
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,214.96,170.62
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,246.9,195.63
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,278.76,220.3
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,342.91,269.98
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,394.7,309.23
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,439.96,343.52
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,484.46,376.87
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,543.68,422.47
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,590.17,458.09
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,621.99,482.4
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,642.62,498.59
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,718.33,556.98
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,781.24,604.87
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,786.43,609.09
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,787.76,610.84
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,747.48,580.98
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,707.08,550.97
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,677.77,529.35
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,647.45,506.58
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,583.0,455.38
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,529.06,412.09
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,543.19,425.28
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,542.21,424.56
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,504.66,393.02
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,467.76,360.72
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,411.91,312.89
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,361.56,268.4
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,310.3,223.12
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,260.98,179.47
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,213.52,138.96
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,163.33,99.16
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,119.22,69.97
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,79.53,53.29
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,66.84,53.9
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,66.41,53.72
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,62.52,50.35
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,58.16,46.39
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,49.26,38.16
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,39.95,29.34
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,27.34,16.89
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,15.08,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,8.58,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,20.86,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,60.28,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,119.03,85.81
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,168.81,135.97
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,165.48,136.54
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,161.62,134.94
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,109.04,89.63
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,57.66,43.76
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,75.09,58.46
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,92.91,73.23
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,109.66,86.9
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,126.35,100.35
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,138.27,109.73
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,150.21,119.04
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,170.07,134.8
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,189.94,150.39
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,213.28,168.63
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,236.57,186.65
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,272.77,214.72
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,320.41,251.23
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,348.74,272.52
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,376.54,293.32
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,384.53,298.82
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,392.19,304.19
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,389.63,302.01
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,386.95,299.82
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,465.11,360.54
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,532.32,411.74
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,490.05,379.55
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,449.07,348.56
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,441.9,343.36
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,434.55,337.88
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,472.24,368.75
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,500.92,392.12
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,494.92,387.78
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,486.58,381.6
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,527.94,415.83
