Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,556.94,437.57
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,508.94,397.55
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,460.42,356.33
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,405.68,309.1
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,356.53,265.33
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,305.38,219.81
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,255.32,175.11
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,206.05,132.31
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,158.75,94.23
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,112.94,63.76
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,64.55,41.39
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,56.92,45.19
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,60.72,48.73
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,58.35,46.69
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,54.9,43.53
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,44.54,33.99
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,33.63,23.8
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,24.56,14.42
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,15.08,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,9.05,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,5.24,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,46.78,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,126.72,90.41
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,186.67,150.59
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,192.98,159.81
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,199.06,167.05
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,134.61,111.81
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,53.92,40.55
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,69.48,53.69
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,85.74,67.16
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,99.92,78.71
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,114.06,90.08
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,127.15,100.47
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,140.21,110.72
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,157.08,124.07
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,173.96,137.31
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,195.33,154.09
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,216.66,170.68
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,252.84,198.96
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,288.89,226.76
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,344.15,269.36
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,387.74,302.45
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,415.68,323.47
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,442.86,343.87
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,472.7,366.45
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,501.39,388.02
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,496.79,384.22
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,491.93,380.47
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,488.87,378.21
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,485.43,375.7
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,465.92,360.94
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,446.82,346.54
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,417.34,324.28
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,388.93,302.76
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,402.6,315.0
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,413.35,324.37
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,495.54,391.4
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,561.65,441.33
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,512.14,399.52
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,462.22,356.75
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,410.97,311.77
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,360.01,266.13
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,307.66,219.25
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,256.45,173.34
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,205.38,129.04
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,149.05,83.82
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,101.99,53.17
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,58.05,36.8
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,49.82,38.83
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,46.15,35.7
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,46.05,35.66
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,46.16,35.68
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,40.54,30.4
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,33.68,23.78
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,21.74,11.89
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,10.23,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,5.72,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,5.24,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,44.92,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,127.45,89.64
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,186.15,150.45
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,187.14,155.55
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,187.42,158.12
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,122.51,102.07
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,47.39,35.08
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,56.72,42.96
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,66.07,50.71
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,76.35,59.15
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,86.96,67.76
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,95.14,74.29
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,103.31,80.77
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,122.27,96.09
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,141.24,111.27
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,160.61,126.74
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,179.96,142.08
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,215.07,169.98
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,250.1,197.5
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,318.44,251.21
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,376.52,296.09
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,439.41,344.53
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,500.92,391.14
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,553.08,430.64
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,593.61,461.15
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,624.02,485.37
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,656.09,510.55
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,735.16,574.82
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,799.28,626.58
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,778.79,611.58
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,754.71,594.19
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,745.11,587.76
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,729.77,576.56
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,697.41,551.57
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,661.03,522.94
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,615.24,485.99
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,567.77,446.86
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,517.64,404.71
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,467.03,361.07
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,414.42,314.77
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,362.11,267.78
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,309.87,220.65
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,258.77,174.62
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,206.91,129.69
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,149.96,84.24
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,102.08,53.57
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,57.5,45.48
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,50.42,39.4
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,45.6,35.22
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,46.99,36.51
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,48.89,38.11
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,41.31,31.06
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,33.74,23.78
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,22.61,12.32
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,13.34,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,6.67,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,26.35,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,81.94,54.5
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,123.82,97.96
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,132.16,107.58
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,130.81,107.81
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,115.28,94.19
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,97.38,77.72
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,128.58,104.01
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,159.99,129.96
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,200.1,162.65
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,230.75,187.06
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,307.02,249.27
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,399.13,321.89
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,440.29,352.12
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,481.07,381.72
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,520.93,410.53
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,560.17,438.49
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,669.49,520.66
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,778.68,599.57
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,859.5,656.92
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,936.9,709.37
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,943.08,711.35
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,946.39,712.2
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,941.3,708.68
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,933.31,703.35
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,906.3,684.77
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,877.31,664.96
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,848.48,645.43
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,818.14,624.35
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,783.84,600.61
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,748.67,575.79
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,722.72,557.96
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,694.26,537.76
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,663.88,515.84
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,630.28,490.84
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,587.83,458.08
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,544.0,423.33
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,496.05,384.55
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,448.15,344.69
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,399.08,302.59
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,351.1,260.68
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,302.44,218.12
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,254.8,176.41
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,206.69,135.39
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,159.97,98.54
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,115.3,69.67
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,73.35,59.1
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,66.41,53.26
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,63.04,50.46
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,58.05,46.1
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,52.74,41.27
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,43.4,32.67
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,34.69,24.4
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,23.52,12.59
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,14.3,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,7.15,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,29.71,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,103.18,68.09
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,164.45,130.98
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,229.21,188.82
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,309.88,258.21
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,322.86,270.24
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,345.55,288.99
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,361.05,300.56
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,374.23,309.67
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,425.42,349.88
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,477.88,390.02
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,536.81,434.6
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,611.99,490.03
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,694.11,551.04
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,783.53,615.66
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,856.18,665.68
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,923.13,710.16
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,943.89,722.48
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,962.04,733.43
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,972.36,739.39
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,971.53,737.89
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,970.57,736.97
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,958.1,728.24
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,959.5,729.62
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,965.87,734.42
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,951.68,725.37
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,934.39,714.5
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,908.34,697.56
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,879.89,678.83
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,851.02,659.61
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,819.52,638.3
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,785.35,614.71
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,748.26,588.76
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,705.83,556.51
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,661.86,522.16
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,613.83,483.85
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,564.88,443.81
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,514.46,401.34
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,463.76,357.57
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,411.03,311.09
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,358.67,264.06
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,306.32,217.06
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,248.54,166.03
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,197.62,122.48
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,149.59,85.29
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,103.39,57.17
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,55.42,43.4
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,52.45,40.98
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,51.2,40.0
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,48.6,37.74
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,45.89,35.23
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,39.86,29.56
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,33.5,23.34
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,24.25,12.73
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,16.2,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,29.86,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,88.86,56.24
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,133.28,105.62
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,175.36,144.74
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,229.43,192.9
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,150.07,125.29
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,57.66,43.72
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,85.06,66.89
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,112.93,90.03
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,150.93,121.68
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,199.69,161.6
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,340.91,278.82
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,489.31,396.53
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,552.18,443.09
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,615.23,489.16
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,639.05,505.05
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,661.6,520.14
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,774.68,603.99
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,879.19,678.76
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,891.25,685.48
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,900.77,691.19
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,893.9,685.5
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,884.48,678.28
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,896.32,686.14
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,904.96,691.7
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,896.91,685.93
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,885.94,678.34
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,853.42,655.62
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,819.28,631.71
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,780.81,604.2
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,741.03,575.39
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,707.48,550.79
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,672.48,524.66
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,638.01,498.66
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,603.78,472.13
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,585.52,457.44
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,563.03,438.11
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,513.01,396.78
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,462.6,354.04
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,410.12,308.38
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,358.07,262.17
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,298.8,210.17
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,247.01,164.25
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,195.6,120.56
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,146.61,82.87
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,99.76,54.75
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,57.28,45.03
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,51.11,39.79
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,50.56,39.44
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,48.33,37.49
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,46.05,35.35
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,40.47,30.08
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,33.26,23.09
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,22.42,10.82
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,13.34,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,18.65,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,77.35,46.46
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,127.84,100.69
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,153.76,125.66
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,180.95,150.47
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,151.74,125.49
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,109.68,88.43
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,188.72,155.92
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,275.69,227.72
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,339.73,279.13
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,406.14,330.99
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,504.96,406.75
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,593.09,471.97
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,680.97,535.17
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,756.56,588.16
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,792.23,611.21
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,826.57,633.44
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,849.03,647.62
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,869.49,660.5
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,886.74,671.27
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,899.04,678.79
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,906.67,683.23
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,911.57,685.9
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,908.46,684.05
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,902.61,680.38
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,890.67,672.48
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,876.07,662.72
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,860.45,652.87
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,841.64,640.65
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,817.96,625.09
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,793.05,608.49
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,758.2,584.02
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,721.27,557.36
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,680.81,527.37
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,638.41,495.19
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,592.68,459.72
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,545.79,422.37
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,497.24,382.71
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,447.9,341.24
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,396.86,297.13
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,346.56,252.81
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,295.48,208.17
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,246.08,165.12
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,191.63,119.78
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,145.26,84.8
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,101.05,58.88
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,64.07,50.98
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,64.64,51.75
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,65.39,52.59
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,60.58,48.39
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,55.74,43.96
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,45.53,34.52
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,34.85,24.39
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,22.02,9.87
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,10.48,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,34.04,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,111.62,66.1
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,173.79,138.06
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,196.15,161.44
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,230.42,192.64
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,219.59,183.78
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,212.95,177.09
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,256.77,213.48
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,301.47,249.63
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,330.16,271.57
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,358.15,292.55
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,381.14,309.01
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,403.14,324.46
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,437.89,350.2
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,472.33,375.27
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,518.54,409.84
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,564.55,443.75
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,604.66,473.2
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,656.97,511.08
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,699.34,542.39
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,740.59,572.66
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,780.45,601.5
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,808.7,622.13
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,835.7,642.41
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,859.53,660.38
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,853.25,656.28
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,844.47,650.61
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,828.74,639.62
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,811.84,627.72
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,766.85,594.63
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,723.86,562.79
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,696.51,542.79
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,668.95,522.16
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,615.47,480.99
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,563.42,440.61
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,552.82,432.61
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,534.75,417.55
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,489.33,380.36
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,443.83,342.29
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,395.84,301.46
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,349.23,261.14
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,302.18,220.26
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,256.32,180.59
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,209.42,141.51
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,164.18,106.92
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,122.01,81.21
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,87.25,71.79
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,81.15,66.71
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,74.67,61.15
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,65.87,53.35
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,56.59,44.91
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,45.61,34.71
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,34.11,23.77
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,21.26,8.54
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,9.53,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,33.64,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,120.37,67.28
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,194.46,154.02
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,234.83,192.79
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,277.96,231.52
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,227.89,189.66
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,156.42,127.78
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,175.71,143.66
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,194.77,158.76
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,217.98,177.08
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,241.15,195.02
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,302.29,243.87
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,378.12,302.66
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,425.17,337.75
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,472.48,372.47
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,541.93,424.3
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,625.84,484.9
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,739.28,567.68
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,841.52,639.8
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,904.82,682.87
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,955.74,715.53
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,958.79,715.76
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,958.81,714.68
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,951.55,709.66
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,941.32,702.85
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,925.32,692.29
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,906.51,679.95
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,881.04,663.72
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,853.31,645.87
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,821.95,625.37
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,788.8,603.05
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,752.96,577.88
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,715.46,550.95
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,673.85,520.41
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,631.07,488.23
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,586.05,453.71
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,540.57,417.85
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,488.13,375.7
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,439.54,335.27
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,389.71,292.68
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,340.91,250.18
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,291.4,207.37
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,243.78,166.37
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,196.54,127.42
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,152.19,94.55
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,109.32,69.83
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,77.74,63.14
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,74.25,60.34
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,69.73,56.52
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,61.89,49.59
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,53.64,42.08
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,43.36,32.54
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,32.6,22.27
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,20.51,6.95
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,9.53,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,25.66,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,103.02,52.62
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,169.86,133.73
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,217.88,178.4
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,257.03,213.86
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,294.1,245.67
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,330.87,275.83
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,382.4,317.13
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,435.3,358.12
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,473.4,385.93
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,510.88,412.59
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,590.25,471.21
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,657.45,519.22
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,697.42,545.87
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,736.47,571.65
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,798.14,614.48
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,865.81,659.48
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,911.13,687.29
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,948.96,709.93
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,958.6,714.75
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,965.26,718.05
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,966.49,717.17
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,964.66,714.47
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,956.37,708.57
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,945.09,700.86
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,927.67,689.85
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,907.51,677.03
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,882.89,661.3
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,855.98,643.93
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,823.32,622.48
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,789.0,599.17
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,752.54,573.64
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,714.57,546.46
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,673.53,516.42
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,631.46,484.88
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,586.47,450.36
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,537.22,411.85
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,488.74,372.84
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,440.58,333.04
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,390.27,290.54
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,341.09,248.24
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,291.68,205.77
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,244.08,165.17
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,196.7,126.62
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,151.91,93.94
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,108.31,69.32
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,78.04,62.83
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,73.56,59.22
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,67.68,54.24
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,60.53,48.0
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,53.01,41.2
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,42.68,31.69
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,31.88,21.4
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,20.17,5.32
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,9.53,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,60.31,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,165.83,78.78
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,267.05,210.13
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,305.19,249.59
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,344.68,286.19
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,306.71,255.73
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,248.1,206.09
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,247.06,204.16
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,241.68,197.97
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,311.08,253.87
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,370.12,300.0
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,459.23,369.46
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,538.03,429.21
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,596.4,472.43
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,670.93,526.34
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,691.24,538.78
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,709.58,550.17
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,781.71,602.93
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,858.58,657.31
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,893.36,679.71
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,925.45,700.45
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,910.44,689.13
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,892.29,676.19
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,918.61,694.07
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,939.61,707.95
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,922.99,696.79
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,903.54,684.02
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,878.82,667.62
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,851.63,649.46
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,820.01,628.22
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,786.29,605.35
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,749.81,580.6
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,711.54,552.56
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,669.41,521.0
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,625.95,487.63
