Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,580.36,451.86
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,530.3,411.83
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,480.97,371.17
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,431.54,329.22
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,380.62,284.79
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,330.45,240.25
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,279.82,195.5
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,230.61,152.45
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,181.57,111.75
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,129.13,72.83
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,84.12,48.62
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,55.89,43.8
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,54.81,43.03
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,53.7,42.16
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,49.17,38.13
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,44.34,33.67
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,37.77,27.45
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,30.86,20.46
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,18.59,2.82
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,8.58,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,31.05,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,122.07,49.03
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,207.8,162.24
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,267.7,218.45
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,333.48,276.45
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,365.07,304.08
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,394.96,328.77
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,463.35,384.11
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,535.21,440.37
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,618.86,504.4
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,700.76,563.95
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,751.22,598.64
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,801.2,632.57
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,836.7,655.98
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,870.25,677.93
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,890.47,689.8
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,913.22,703.56
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,928.98,712.89
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,941.85,720.35
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,951.53,725.88
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,958.21,729.48
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,957.85,728.7
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,954.44,726.0
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,946.16,719.92
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,934.9,711.93
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,918.37,700.4
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,899.05,687.02
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,874.45,670.35
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,847.4,652.11
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,816.46,630.78
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,783.45,607.89
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,745.85,580.45
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,706.69,551.2
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,664.31,518.96
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,620.84,485.18
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,574.81,448.59
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,528.34,410.77
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,480.25,370.79
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,432.4,330.04
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,377.81,283.19
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,328.81,239.99
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,278.83,196.18
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,230.69,154.54
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,182.93,115.52
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,137.99,83.19
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,95.38,60.74
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,71.33,57.33
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,68.23,54.83
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,64.9,52.02
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,57.75,45.68
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,50.9,39.39
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,41.66,30.75
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,32.02,21.23
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,19.83,1.01
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,6.67,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,20.48,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,87.37,27.02
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,163.07,126.0
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,223.84,182.01
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,290.3,240.2
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,296.29,246.59
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,310.63,258.33
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,415.42,343.94
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,514.68,422.16
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,532.87,433.44
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,547.93,442.39
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,595.4,476.87
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,642.71,510.32
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,648.73,511.74
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,651.33,510.97
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,656.5,513.19
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,673.7,523.82
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,717.54,554.1
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,747.0,573.95
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,817.66,626.48
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,890.88,678.84
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,843.79,643.44
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,792.99,605.66
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,731.38,559.42
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,663.05,508.01
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,667.89,512.15
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,670.86,514.48
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,653.03,501.64
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,634.48,488.31
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,608.1,469.15
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,581.55,449.73
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,551.65,427.89
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,521.84,405.82
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,496.67,386.81
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,472.17,368.05
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,506.53,396.58
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,520.87,406.72
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,453.94,352.22
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,398.61,306.69
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,323.44,248.2
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,282.38,219.65
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,254.77,193.18
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,213.18,153.45
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,176.72,116.83
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,125.47,72.04
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,81.16,49.42
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,58.47,46.27
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,59.85,47.67
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,61.38,49.13
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,54.05,42.58
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,46.33,35.5
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,37.0,26.76
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,27.24,17.13
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,17.45,0.0
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,8.58,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,20.3,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,54.64,9.8
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,86.22,64.45
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,123.29,99.14
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,162.73,134.63
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,117.89,96.58
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,62.91,48.13
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,74.54,57.94
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,86.15,67.52
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,98.78,77.79
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,111.37,87.9
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,135.06,107.08
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,158.73,126.0
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,185.99,147.74
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,213.3,169.26
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,247.59,196.18
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,281.81,222.7
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,344.68,271.36
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,394.97,309.5
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,429.91,335.67
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,464.14,361.12
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,486.25,377.28
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,507.57,392.83
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,503.0,388.9
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,498.17,384.95
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,513.94,396.97
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,521.31,402.72
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,548.53,425.03
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,573.89,445.57
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,534.94,415.5
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,498.73,387.61
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,474.98,370.23
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,451.07,352.48
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,426.11,333.79
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,400.83,314.62
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,469.72,370.06
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,519.94,407.03
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,471.06,365.74
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,422.22,323.82
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,372.3,280.0
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,323.32,236.34
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,256.87,182.32
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,207.6,143.95
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,168.74,116.7
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,148.25,107.2
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,121.95,92.85
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,116.66,97.64
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,95.36,79.22
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,80.59,66.31
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,67.16,54.33
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,50.14,38.92
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,41.44,30.66
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,29.39,18.75
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,17.42,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,5.72,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,6.69,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,64.21,5.1
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,123.89,93.74
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,172.7,139.7
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,225.51,186.84
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,161.83,133.7
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,85.22,67.03
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,106.72,85.33
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,128.58,103.59
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,112.53,89.55
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,97.14,76.1
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,105.24,82.53
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,113.35,88.91
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,122.95,96.46
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,132.54,103.96
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,152.85,120.22
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,173.16,136.32
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,183.55,144.35
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,193.92,152.35
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,232.09,182.5
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,270.06,212.12
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,278.92,218.61
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,287.63,225.07
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,266.91,208.67
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,246.51,192.57
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,251.81,196.68
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,256.97,200.66
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,261.04,203.86
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,264.97,206.97
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,263.27,205.69
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,261.52,204.4
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,269.5,210.79
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,277.18,216.95
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,273.06,213.9
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,268.83,210.8
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,254.65,199.89
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,240.68,189.14
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,228.65,179.92
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,216.69,170.73
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,217.99,171.98
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,218.37,172.42
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,203.21,160.31
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,194.21,153.09
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,183.94,143.78
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,162.32,125.85
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,137.59,107.53
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,110.2,91.85
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,95.12,78.9
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,79.27,65.03
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,66.75,53.86
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,53.75,42.01
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,40.98,30.13
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,27.81,17.14
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,16.22,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,4.77,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,7.37,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,15.35,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,23.36,13.06
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,25.47,15.8
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,29.7,19.61
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,42.74,30.88
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,55.8,42.03
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,66.14,50.73
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,76.66,59.44
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,94.6,74.19
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,112.48,88.67
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,121.96,96.11
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,131.47,103.5
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,137.39,107.95
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,143.39,112.44
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,169.14,132.94
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,194.88,153.19
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,220.06,172.81
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,245.11,192.16
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,278.34,217.83
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,311.27,243.01
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,356.28,277.33
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,390.35,303.0
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,413.45,320.31
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,435.69,336.95
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,465.76,359.77
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,494.29,381.27
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,562.06,434.79
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,620.9,480.61
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,687.83,535.14
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,737.33,575.6
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,719.85,563.11
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,697.41,546.76
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,655.0,513.87
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,611.21,479.35
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,564.56,441.71
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,517.05,402.44
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,467.78,360.87
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,418.27,317.99
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,367.37,273.0
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,310.73,222.87
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,258.87,176.7
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,208.47,132.74
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,159.42,93.05
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,112.8,61.44
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,67.82,42.22
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,48.83,37.71
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,46.64,35.91
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,44.3,33.88
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,40.94,30.83
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,37.42,27.47
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,31.9,22.09
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,26.15,15.4
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,15.92,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,5.72,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,14.57,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,50.67,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,99.48,73.29
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,110.25,87.49
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,133.38,108.95
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,111.67,90.54
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,78.44,61.17
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,90.3,71.1
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,102.2,80.83
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,145.79,117.19
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,200.44,161.76
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,319.69,259.33
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,430.24,346.52
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,588.28,468.76
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,724.52,569.66
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,827.71,640.58
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,913.53,696.7
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,934.6,707.69
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,953.0,717.51
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,960.82,721.03
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,965.5,722.7
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,964.57,720.67
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,960.42,716.7
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,950.69,710.42
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,937.81,702.13
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,920.05,690.6
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,899.31,677.09
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,873.66,660.95
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,845.36,642.83
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,813.0,621.56
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,778.41,598.45
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,740.83,573.03
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,701.33,544.27
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,658.28,511.88
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,613.8,477.55
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,566.71,440.23
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,518.79,401.19
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,468.51,359.23
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,418.01,315.91
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,366.13,270.33
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,314.83,224.55
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,256.71,173.78
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,206.46,130.27
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,156.51,90.26
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,108.98,58.66
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,63.51,40.57
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,52.58,41.04
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,46.08,35.42
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,44.5,34.06
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,41.14,31.01
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,37.64,27.64
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,31.19,21.43
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,24.41,13.62
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,16.68,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.77,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,27.02,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,116.89,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,214.93,161.5
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,269.09,217.55
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,327.78,270.14
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,219.1,181.83
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,83.77,65.51
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,113.2,90.4
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,142.71,114.62
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,259.32,212.15
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,374.76,304.38
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,517.79,415.07
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,653.15,514.84
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,775.27,598.78
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,883.01,668.92
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,909.07,683.42
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,932.57,697.24
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,949.27,706.63
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,963.04,714.27
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,971.18,720.06
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,976.06,723.81
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,974.61,722.71
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,969.86,719.59
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,960.0,713.47
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,946.89,705.28
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,929.23,694.24
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,908.49,681.12
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,882.53,664.96
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,853.77,646.72
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,821.26,625.53
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,786.32,602.38
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,747.93,576.45
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,707.5,547.52
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,663.5,514.41
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,617.97,479.25
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,570.04,441.13
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,521.14,401.17
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,470.41,358.72
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,419.36,314.82
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,366.25,268.17
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,313.63,221.24
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,261.04,174.61
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,209.65,130.25
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,151.38,84.01
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,102.48,52.43
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,55.24,43.0
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,47.24,36.18
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,45.62,34.87
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,43.95,33.44
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,37.27,27.45
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,34.4,24.65
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,29.14,19.52
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,23.7,12.51
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,16.68,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,23.96,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,117.31,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,221.54,164.54
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,289.73,233.18
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,364.27,298.23
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,365.46,301.21
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,363.97,300.14
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,404.32,331.98
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,444.2,362.0
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,494.95,399.55
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,546.16,436.19
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,571.68,452.75
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,595.0,467.66
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,632.79,493.45
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,669.45,517.92
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,695.11,534.24
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,718.94,549.27
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,737.89,561.26
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,754.8,571.88
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,758.64,573.45
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,760.37,573.73
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,746.14,563.08
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,730.25,551.41
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,681.11,515.42
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,640.54,485.16
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,647.26,490.82
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,652.06,494.76
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,640.67,487.52
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,627.79,479.18
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,613.94,469.64
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,598.79,459.02
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,576.92,443.3
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,554.17,426.7
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,531.57,410.28
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,508.4,392.87
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,519.99,401.89
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,517.12,397.5
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,468.1,356.58
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,418.54,314.32
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,364.8,268.22
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,308.38,219.78
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,255.2,176.98
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,213.9,145.83
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,170.76,113.61
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,132.71,89.67
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,90.93,74.13
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,76.37,61.75
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,68.48,55.03
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,60.87,48.39
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,53.33,41.62
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,46.26,35.03
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,35.59,25.0
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,24.45,12.43
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,16.2,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.95,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,10.76,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,21.03,10.64
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,50.48,36.93
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,76.77,60.35
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,73.12,57.55
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,75.18,59.07
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,72.82,56.75
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,73.98,57.24
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,81.06,62.96
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,88.19,68.63
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,110.39,86.7
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,132.6,104.51
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,149.03,117.49
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,165.45,130.33
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,189.16,149.03
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,212.84,167.51
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,246.91,193.98
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,280.81,219.97
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,325.83,254.39
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,359.51,279.72
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,392.26,304.25
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,424.16,327.92
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,413.71,319.41
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,403.37,311.2
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,396.72,306.07
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,390.05,300.94
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,392.78,303.02
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,395.08,304.76
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,381.38,294.42
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,367.95,284.36
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,352.77,273.12
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,337.88,262.07
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,356.98,278.27
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,372.42,290.94
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,455.21,356.13
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,521.85,403.82
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,451.26,346.38
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,387.16,294.02
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,336.61,250.72
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,288.73,209.25
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,223.89,161.52
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,185.68,138.19
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,155.3,102.55
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,107.19,60.14
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,59.15,46.8
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,62.42,49.92
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,65.25,52.58
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,66.53,53.75
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,56.2,44.44
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,45.35,34.43
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,35.28,24.81
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,22.29,10.09
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,13.34,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,7.42,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,11.6,3.21
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,13.42,5.62
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,15.75,7.75
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,20.39,11.83
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,25.04,15.86
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,27.84,18.23
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,30.63,20.55
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,36.69,25.6
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,42.76,30.6
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,53.96,39.86
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,65.17,49.04
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,74.54,56.58
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,83.91,64.08
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,100.18,77.19
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,116.55,90.26
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,136.74,106.37
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,156.9,122.31
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,170.67,133.13
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,184.36,143.85
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,218.18,170.4
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,251.73,196.44
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,261.44,203.81
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,270.96,211.11
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,280.24,218.23
