Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,275.29,187.16
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,221.57,139.89
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,161.18,90.95
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,109.36,56.07
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,58.78,35.81
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,46.78,35.75
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,44.66,34.01
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,42.48,32.12
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,39.74,29.62
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,33.8,24.1
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,28.99,19.31
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,24.11,11.71
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,15.73,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,98.89,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,223.46,156.46
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,327.49,265.09
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,354.61,294.04
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,379.8,318.15
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,421.96,353.96
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,468.45,391.35
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,578.55,479.53
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,686.09,559.86
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,737.83,595.27
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,788.93,629.61
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,821.23,649.34
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,844.43,662.31
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,870.53,678.07
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,893.93,691.83
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,906.91,698.47
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,916.7,703.07
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,924.55,706.97
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,929.05,708.71
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,924.71,704.41
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,916.95,697.97
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,905.02,689.4
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,889.74,678.63
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,868.46,663.63
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,844.08,646.51
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,815.01,626.57
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,783.22,604.62
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,747.49,579.77
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,709.49,551.17
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,667.61,519.25
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,623.89,485.29
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,577.17,448.15
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,529.21,408.9
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,478.69,366.82
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,427.6,322.96
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,374.49,276.33
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,321.51,228.97
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,268.13,181.16
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,209.26,130.3
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,156.37,88.24
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,105.61,55.09
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,57.07,44.6
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,50.13,38.72
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,48.17,37.14
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,42.02,31.75
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,39.76,29.66
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,37.55,27.39
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,31.1,21.05
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,24.41,10.59
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,14.77,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,78.66,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,203.55,138.76
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,311.41,253.12
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,386.03,322.41
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,466.12,393.45
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,528.68,447.24
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,589.5,497.17
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,641.97,537.58
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,694.19,576.59
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,737.49,607.56
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,779.36,636.8
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,812.47,658.87
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,843.29,678.97
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,861.11,689.2
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,882.99,702.47
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,897.76,710.89
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,909.42,717.16
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,915.54,719.66
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,918.34,719.94
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,915.47,716.44
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,909.21,710.69
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,896.81,701.28
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,881.08,689.62
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,861.25,675.22
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,838.21,658.55
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,810.06,638.52
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,778.98,616.26
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,743.59,590.97
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,705.62,561.8
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,663.54,528.33
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,619.45,492.5
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,572.49,453.51
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,524.06,412.33
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,473.51,368.36
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,422.18,322.65
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,368.73,274.31
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,315.31,225.35
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,260.95,175.8
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,207.45,128.57
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,153.86,85.79
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,102.23,52.85
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,45.64,34.83
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,43.2,32.82
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,41.74,31.6
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,40.27,30.29
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,37.89,28.05
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,32.49,22.95
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,27.15,17.57
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,21.69,7.04
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,13.82,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,65.77,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,160.47,104.42
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,233.31,187.99
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,292.84,243.34
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,361.25,303.89
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,358.9,302.49
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,340.76,286.76
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,443.23,372.05
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,538.48,449.26
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,652.72,538.96
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,762.54,620.27
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,768.81,621.52
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,774.68,623.06
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,772.53,618.96
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,765.4,611.29
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,770.11,612.09
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,771.8,610.68
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,728.01,574.38
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,675.59,531.92
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,705.5,554.07
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,723.8,567.37
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,744.95,584.19
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,762.48,598.21
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,717.86,563.11
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,673.5,528.33
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,685.18,538.94
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,691.38,544.87
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,682.64,539.55
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,667.79,529.05
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,628.23,497.76
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,586.98,464.56
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,529.18,417.52
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,477.71,374.91
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,421.61,328.88
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,373.06,289.19
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,326.83,251.77
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,283.63,217.69
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,245.28,186.39
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,216.94,163.86
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,178.47,132.07
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,144.18,106.49
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,112.7,94.03
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,101.56,84.59
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,83.03,68.4
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,58.79,46.89
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,50.11,38.97
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,41.0,30.45
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,29.81,19.73
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,19.09,3.3
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,22.45,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,151.33,93.83
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,269.7,216.53
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,344.53,285.1
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,425.51,356.15
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,415.58,348.99
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,393.44,330.21
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,417.7,348.86
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,425.66,353.81
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,529.92,437.88
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,631.85,517.46
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,732.91,593.23
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,826.34,660.29
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,849.38,673.79
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,869.53,685.52
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,883.14,692.51
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,893.51,697.27
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,899.35,699.44
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,901.85,699.39
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,898.15,695.49
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,891.08,689.34
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,878.95,680.04
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,863.52,668.55
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,842.64,653.44
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,818.67,636.22
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,791.21,616.84
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,760.85,595.37
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,726.08,570.78
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,688.74,542.2
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,633.09,497.87
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,579.68,454.85
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,526.38,412.01
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,478.27,372.48
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,432.81,334.47
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,386.54,294.77
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,338.66,252.6
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,289.31,208.41
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,245.63,166.89
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,190.84,117.17
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,143.33,82.08
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,95.89,54.55
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,50.3,38.9
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,45.83,35.1
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,42.48,32.21
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,38.93,29.05
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,36.03,26.33
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,30.31,20.92
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,24.85,15.29
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,19.24,0.0
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,20.04,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,56.75,29.98
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,87.8,67.27
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,139.29,113.13
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,203.89,169.32
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,230.33,192.32
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,257.33,215.01
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,268.82,223.63
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,289.68,239.36
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,307.0,251.91
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,322.87,263.05
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,349.28,283.0
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,375.28,302.3
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,405.03,324.32
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,434.04,345.48
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,473.43,374.84
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,512.01,403.12
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,539.08,422.52
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,565.07,440.97
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,573.05,445.68
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,579.88,449.66
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,615.98,477.53
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,647.02,501.13
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,680.22,526.89
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,708.76,548.74
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,719.42,558.1
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,722.44,561.63
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,668.15,520.07
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,616.25,480.06
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,579.14,451.37
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,542.41,422.37
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,514.37,399.93
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,479.81,371.13
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,441.72,338.19
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,394.98,297.02
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,350.7,256.52
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,298.65,208.95
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,237.15,156.68
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,187.93,116.66
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,138.13,81.2
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,101.61,63.33
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,80.81,65.61
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,93.92,77.36
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,71.37,57.68
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,53.94,42.27
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,45.48,34.59
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,36.61,26.31
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,26.44,16.37
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,15.83,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,58.2,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,165.97,90.86
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,264.15,211.36
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,314.57,260.63
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,367.78,309.08
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,281.3,236.85
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,174.82,144.17
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,250.61,208.39
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,318.07,264.28
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,420.32,348.88
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,529.68,436.64
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,549.21,449.73
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,566.78,461.47
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,460.3,373.05
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,337.49,270.65
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,431.09,345.97
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,512.5,409.71
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,610.27,487.08
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,706.26,561.18
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,600.77,476.55
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,498.17,393.62
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,420.88,332.17
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,339.77,266.96
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,424.63,335.47
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,501.69,396.24
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,590.52,468.21
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,663.28,526.07
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,650.79,516.41
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,634.64,503.8
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,587.4,466.0
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,541.94,429.08
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,528.68,417.04
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,505.12,395.04
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,454.29,350.59
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,402.66,304.44
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,348.95,255.76
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,295.26,206.61
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,240.77,157.43
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,187.26,111.42
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,128.69,74.44
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,104.25,70.48
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,66.65,53.46
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,50.78,39.61
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,44.73,34.3
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,38.24,28.48
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,32.92,23.58
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,29.76,20.38
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,22.07,12.54
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,16.76,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,9.53,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,76.04,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,196.18,97.83
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,310.86,246.87
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,380.72,313.03
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,462.51,384.48
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,525.41,437.8
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,590.23,489.63
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,642.67,528.79
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,688.76,561.81
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,730.65,590.77
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,771.14,618.04
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,803.34,638.98
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,833.26,658.08
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,856.58,672.03
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,876.97,683.88
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,890.36,691.1
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,900.51,696.19
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,905.26,697.61
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,906.56,696.8
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,902.22,692.42
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,894.37,685.81
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,880.75,675.61
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,863.75,663.21
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,842.74,648.12
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,818.52,630.86
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,789.36,610.73
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,757.35,588.48
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,720.63,561.91
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,681.56,531.77
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,639.25,498.93
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,594.96,463.7
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,547.63,425.23
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,498.92,384.54
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,448.23,341.1
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,396.79,295.93
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,342.91,247.92
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,289.1,199.4
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,234.67,150.92
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,181.23,105.71
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,128.05,66.79
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,76.9,40.4
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,40.2,29.97
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,39.39,29.38
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,37.32,27.59
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,35.2,25.66
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,32.56,23.14
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,30.0,20.44
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,21.84,11.95
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,18.11,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,9.05,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,62.47,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,173.13,74.92
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,279.18,221.25
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,282.95,233.11
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,283.09,236.93
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,234.9,196.87
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,183.35,151.59
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,261.23,218.09
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,355.55,296.03
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,456.32,377.68
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,548.12,450.25
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,650.4,529.57
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,749.46,602.17
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,794.21,632.87
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,841.66,665.5
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,758.9,602.8
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,659.34,522.71
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,665.99,526.64
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,670.38,528.57
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,695.6,549.35
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,720.77,569.74
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,612.79,485.11
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,504.42,398.95
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,438.02,345.99
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,376.58,296.19
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,431.44,340.64
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,477.52,377.43
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,455.51,360.14
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,433.76,343.17
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,432.54,342.82
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,428.27,339.54
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,453.16,359.03
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,459.22,361.0
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,430.39,333.54
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,392.87,297.06
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,339.5,248.42
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,286.28,199.6
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,232.03,150.84
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,178.9,105.77
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,126.59,67.78
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,69.52,37.17
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,44.54,34.09
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,43.56,33.32
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,41.26,31.31
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,38.91,29.15
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,32.95,23.6
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,30.38,20.82
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,23.52,12.88
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,18.11,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,7.4,0.39
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,11.57,4.14
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,15.75,7.85
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,20.86,12.31
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,25.97,16.71
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,54.86,41.36
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,85.01,66.74
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,82.92,64.69
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,81.14,62.93
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,97.2,76.07
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,113.25,89.04
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,131.16,103.47
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,149.02,117.73
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,177.73,140.81
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,206.34,163.55
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,260.88,206.99
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,324.56,256.78
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,352.95,278.57
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,380.46,299.58
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,426.52,335.62
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,476.45,373.96
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,527.27,413.57
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,577.26,451.7
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,535.51,418.67
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,494.54,386.57
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,456.3,357.25
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,419.87,329.13
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,364.16,286.07
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,311.73,245.23
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,328.7,259.5
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,333.1,262.22
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,368.24,285.71
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,387.12,291.58
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,334.81,244.21
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,276.99,192.31
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,223.04,144.88
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,171.9,102.69
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,121.43,71.96
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,93.94,65.8
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,83.92,69.0
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,97.85,81.55
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,78.47,64.48
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,63.94,51.44
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,51.49,39.99
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,38.63,27.92
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,26.01,14.08
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,12.39,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,21.9,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,37.82,5.44
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,41.79,28.57
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,66.57,50.99
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,90.55,72.23
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,116.77,94.79
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,141.91,115.89
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,210.14,173.98
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,292.4,241.82
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,435.65,359.15
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,590.55,478.77
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,700.62,558.11
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,803.98,627.21
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,832.24,642.79
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,857.95,657.23
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,865.81,659.54
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,870.27,659.86
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,870.74,659.22
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,867.86,656.45
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,868.63,655.84
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,872.06,657.1
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,861.43,649.62
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,847.45,640.05
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,825.83,625.18
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,801.2,608.27
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,772.23,589.22
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,740.6,567.51
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,704.53,541.33
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,666.2,512.74
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,624.05,480.85
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,580.22,446.68
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,533.48,409.23
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,485.63,369.72
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,434.88,326.96
