Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,378.89,279.02
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,326.18,232.75
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,274.12,186.74
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,221.71,141.28
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,170.93,100.09
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,120.08,65.58
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,72.32,44.88
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,51.56,39.74
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,50.56,39.02
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,48.29,37.08
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,46.0,34.97
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,40.92,30.2
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,35.7,24.96
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,22.89,10.59
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,13.34,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,39.13,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,146.0,18.58
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,256.05,197.16
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,333.86,269.58
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,418.22,341.7
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,482.71,395.06
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,549.6,447.68
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,604.89,488.98
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,665.55,531.73
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,709.95,560.86
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,753.07,588.26
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,786.93,608.27
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,818.58,626.32
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,837.5,635.72
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,860.1,647.68
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,875.66,654.3
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,888.06,658.83
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,892.51,659.65
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,893.56,658.48
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,889.5,654.94
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,882.0,649.32
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,868.52,640.87
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,851.71,630.27
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,829.99,616.38
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,805.15,600.35
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,775.73,581.34
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,743.51,560.02
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,706.85,533.75
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,667.81,505.11
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,624.83,473.02
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,580.06,438.64
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,532.71,401.26
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,484.12,361.76
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,432.93,319.04
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,381.24,274.82
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,327.44,228.23
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,273.97,181.63
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,220.53,136.13
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,161.83,89.64
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,109.41,55.31
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,59.6,36.03
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,47.92,36.07
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,46.68,35.14
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,44.09,32.94
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,37.81,27.39
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,33.61,23.48
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,29.32,19.14
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,20.93,7.79
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,13.34,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,40.26,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,145.42,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,255.73,195.93
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,335.05,270.45
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,421.43,344.39
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,486.72,398.75
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,554.67,452.76
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,604.7,490.62
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,658.89,529.65
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,696.45,554.61
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,732.16,577.77
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,686.87,542.06
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,622.67,491.86
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,664.2,521.28
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,698.25,544.22
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,579.42,450.96
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,439.1,340.73
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,506.02,392.01
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,560.63,432.24
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,554.93,425.85
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,548.07,419.12
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,506.48,387.55
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,473.27,362.04
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,450.52,344.79
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,428.15,327.74
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,395.79,303.3
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,363.2,278.61
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,347.53,266.98
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,332.15,255.46
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,312.3,240.47
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,293.51,226.31
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,312.33,241.4
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,318.48,245.14
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,353.25,266.93
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,371.57,271.19
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,318.97,224.69
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,266.76,178.62
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,207.58,128.21
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,155.88,87.17
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,104.62,54.12
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,56.05,43.56
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,48.5,37.18
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,46.88,35.88
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,39.87,29.73
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,37.03,27.12
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,32.39,22.72
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,27.6,17.84
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,18.2,4.55
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,9.53,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,21.48,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,105.76,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,195.9,150.08
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,268.93,219.86
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,349.83,290.84
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,219.49,183.99
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,49.26,36.61
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,68.91,53.41
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,89.39,70.49
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,112.43,89.43
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,135.37,107.98
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,171.14,137.02
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,207.03,165.58
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,261.69,208.78
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,306.04,243.01
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,348.89,275.99
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,391.22,308.1
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,458.63,360.02
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,514.1,402.05
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,529.83,413.19
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,534.74,416.74
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,499.06,388.53
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,471.67,366.51
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,465.33,361.86
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,458.53,356.74
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,479.55,374.03
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,498.09,388.98
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,529.7,415.2
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,549.48,431.41
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,487.73,382.63
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,433.86,339.94
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,422.1,329.91
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,404.37,313.73
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,390.63,297.65
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,368.37,271.65
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,307.41,218.75
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,256.27,174.33
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,205.7,131.27
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,152.57,89.65
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,101.47,55.49
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,55.82,43.64
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,46.33,35.45
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,43.51,33.05
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,39.75,29.71
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,35.75,26.02
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,31.88,22.27
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,27.99,18.02
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,19.0,2.5
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,10.48,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,23.09,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,120.96,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,227.0,172.68
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,282.4,230.65
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,340.9,283.97
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,228.97,191.77
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,91.36,72.37
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,145.94,118.88
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,194.66,159.49
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,220.97,180.63
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,247.27,201.47
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,328.55,267.61
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,399.3,323.77
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,525.21,424.21
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,654.65,523.33
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,756.8,599.86
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,849.13,663.9
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,857.9,667.96
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,869.51,674.8
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,865.32,670.58
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,857.77,664.27
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,845.07,655.28
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,829.06,644.05
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,807.67,629.03
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,783.18,611.82
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,754.23,591.95
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,722.4,568.9
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,687.02,542.18
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,649.02,512.79
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,606.74,479.25
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,562.62,443.22
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,514.55,403.0
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,465.32,360.61
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,414.27,315.36
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,362.82,268.84
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,310.23,220.97
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,258.04,173.64
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,204.14,126.72
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,145.07,79.79
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,93.59,48.01
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,47.47,36.52
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,46.55,35.86
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,45.68,35.15
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,39.63,29.75
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,37.68,27.84
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,33.48,23.73
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,29.26,18.98
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,19.31,0.0
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,9.53,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,4.77,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,120.23,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,230.53,171.66
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,310.23,248.96
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,396.93,323.18
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,274.44,226.89
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,106.76,86.19
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,139.25,113.4
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,170.76,138.6
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,204.41,165.63
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,238.23,192.22
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,292.02,234.48
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,358.19,284.82
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,484.09,381.96
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,612.89,476.23
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,692.07,532.3
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,775.97,589.97
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,756.96,573.3
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,731.49,553.25
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,698.64,527.98
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,664.1,501.53
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,612.22,463.83
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,568.58,431.3
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,540.96,411.03
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,510.35,388.32
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,502.05,383.31
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,493.49,377.74
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,463.94,355.66
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,436.88,335.34
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,414.07,318.52
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,391.47,301.6
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,384.39,296.22
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,373.39,286.68
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,364.31,275.87
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,339.39,249.67
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,300.97,212.73
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,248.99,163.97
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,195.0,117.64
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,141.37,75.96
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,90.01,46.03
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,48.5,37.18
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,46.8,35.85
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,45.07,34.42
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,39.06,29.08
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,37.08,27.15
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,31.94,22.23
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,26.65,16.47
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,18.08,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,9.53,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.95,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,36.2,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,101.31,72.97
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,239.4,193.52
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,385.03,314.31
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,271.36,224.48
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,122.11,99.99
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,103.74,83.83
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,91.7,72.11
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,101.63,80.1
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,111.58,87.96
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,139.32,110.42
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,167.06,132.51
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,193.75,153.53
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,220.33,174.22
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,217.15,171.03
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,214.14,168.11
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,232.11,181.94
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,249.87,195.46
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,255.43,199.39
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,260.9,203.31
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,270.48,210.47
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,279.81,217.44
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,308.08,239.12
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,330.43,256.07
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,327.83,253.97
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,325.01,251.81
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,321.06,248.91
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,316.77,245.74
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,316.1,245.49
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,314.48,244.44
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,319.73,248.57
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,315.48,244.17
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,327.29,249.09
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,320.63,236.18
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,281.02,198.98
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,240.62,160.69
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,190.32,116.81
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,137.71,75.31
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,86.86,45.99
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,48.68,37.38
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,46.99,36.06
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,45.28,34.62
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,38.86,28.91
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,36.45,26.58
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,31.28,21.61
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,25.97,15.58
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,16.32,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,6.67,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,5.15,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,4.62,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,6.48,0.0
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,18.07,9.92
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,29.69,19.94
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,52.99,39.82
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,77.14,60.1
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,98.42,77.61
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,119.65,94.79
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,183.13,146.8
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,240.43,192.27
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,341.01,270.88
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,430.2,337.51
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,484.13,376.58
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,526.34,406.61
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,522.04,400.54
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,506.8,387.36
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,592.0,450.28
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,672.82,506.91
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,632.19,474.74
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,591.37,443.84
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,570.6,427.91
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,554.94,415.24
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,527.93,394.67
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,502.01,374.96
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,486.75,363.69
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,470.47,351.42
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,443.7,332.71
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,417.02,313.57
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,386.72,291.44
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,360.97,272.1
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,322.4,243.51
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,286.83,216.94
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,247.99,187.94
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,219.39,167.13
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,191.9,143.81
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,166.35,122.68
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,126.43,91.1
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,81.63,65.68
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,75.05,60.31
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,68.16,54.48
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,64.2,51.01
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,57.53,44.87
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,41.9,30.58
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,26.75,15.68
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,16.2,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.81,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,9.09,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,8.56,0.78
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,11.73,4.21
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,14.82,7.02
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,21.32,12.72
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,27.83,18.37
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,43.2,31.53
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,58.59,44.53
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,80.86,63.23
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,103.94,82.33
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,135.97,108.51
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,168.09,134.29
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,198.72,158.45
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,229.18,182.1
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,220.96,174.74
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,212.96,167.77
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,271.22,213.57
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,320.72,251.5
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,370.64,289.83
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,426.6,331.94
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,451.24,350.32
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,474.11,367.43
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,486.95,376.73
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,498.0,384.71
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,529.37,409.92
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,551.4,427.6
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,517.32,401.32
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,484.73,376.3
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,462.28,359.57
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,438.55,341.28
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,404.27,314.44
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,370.74,287.74
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,339.77,262.31
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,307.52,235.16
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,262.6,200.02
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,230.42,175.92
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,200.0,151.25
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,169.94,128.07
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,137.89,105.67
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,105.26,87.71
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,92.79,77.0
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,79.79,65.6
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,68.82,55.75
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,55.2,43.28
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,39.51,28.75
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,23.51,12.7
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,13.82,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.91,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.7,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,6.48,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,9.26,2.23
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,12.97,5.5
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,16.68,8.73
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,25.51,16.32
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,34.35,23.84
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,50.2,37.23
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,66.07,50.47
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,69.82,53.4
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,73.57,56.32
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,97.42,75.93
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,121.68,95.64
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,162.89,129.11
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,204.13,162.09
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,242.12,192.22
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,279.7,221.68
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,285.08,225.47
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,290.35,229.29
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,319.43,252.01
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,340.71,268.5
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,351.73,276.94
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,361.93,284.79
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,387.68,305.12
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,412.1,324.11
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,407.75,320.71
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,402.14,316.34
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,396.84,312.45
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,385.08,303.01
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,386.81,303.11
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,377.37,292.32
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,357.57,270.77
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,331.08,240.97
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,274.14,190.09
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,222.95,144.5
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,171.16,101.17
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,121.11,64.93
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,72.05,40.48
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,48.49,37.58
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,46.37,35.81
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,44.2,33.91
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,37.44,27.79
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,34.55,24.94
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,29.27,19.72
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,23.88,12.16
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,15.73,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.05,13.6,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,9,29,6,15,49.0,12.0,3.3,14.1,15.0,33.47,0.0
2018,9,29,6,30,80.0,22.0,3.5,14.5,28.0,77.77,49.33
2018,9,29,6,45,46.5,40.5,3.7,14.85,44.5,78.55,59.56
2018,9,29,7,0,13.0,59.0,3.9,15.2,61.0,67.87,51.67
2018,9,29,7,15,23.0,72.5,3.85,15.45,78.0,92.55,73.23
2018,9,29,7,30,33.0,86.0,3.8,15.7,95.0,112.71,90.67
2018,9,29,7,45,32.0,105.5,3.75,15.95,115.5,133.55,108.03
2018,9,29,8,0,31.0,125.0,3.7,16.2,136.0,153.91,124.61
2018,9,29,8,15,134.5,153.5,3.65,16.4,213.5,272.04,223.75
2018,9,29,8,30,238.0,182.0,3.6,16.6,291.0,395.45,323.56
2018,9,29,8,45,244.0,201.5,3.5,16.8,323.0,423.82,344.13
2018,9,29,9,0,250.0,221.0,3.4,17.0,355.0,451.15,363.9
2018,9,29,9,15,221.0,244.5,3.4,17.2,369.5,442.1,354.79
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,443.13,353.47
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,395.28,313.81
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,336.22,265.52
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,427.26,338.01
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,515.74,406.25
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,498.22,391.44
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,489.24,383.48
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,410.62,321.73
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,329.18,257.23
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,288.6,225.51
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,247.01,192.69
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,276.85,216.23
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,302.79,236.43
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,291.21,227.35
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,279.77,218.47
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,259.83,203.03
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,240.55,188.08
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,246.82,193.16
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,251.46,196.79
2018,9,29,14,15,67.0,261.5,4.1,18.4,303.5,249.76,195.18
2018,9,29,14,30,86.0,258.0,4.1,18.3,310.0,245.74,191.46
2018,9,29,14,45,119.5,232.5,4.1,18.2,299.0,220.94,170.45
2018,9,29,15,0,153.0,207.0,4.1,18.1,288.0,198.15,150.62
2018,9,29,15,15,280.0,174.5,4.1,18.1,307.5,172.9,124.78
