Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,15,30,407.0,142.0,4.1,18.1,327.0,133.57,89.88
2018,9,29,15,45,364.0,133.0,4.0,17.8,284.5,100.1,72.16
2018,9,29,16,0,321.0,124.0,3.9,17.5,242.0,92.42,75.65
2018,9,29,16,15,452.0,93.5,3.85,17.25,232.5,66.11,52.81
2018,9,29,16,30,583.0,63.0,3.8,17.0,223.0,44.36,33.7
2018,9,29,16,45,553.0,54.0,3.7,16.8,180.0,39.29,29.11
2018,9,29,17,0,523.0,45.0,3.6,16.6,137.0,33.92,24.09
2018,9,29,17,15,413.0,36.0,3.5,16.3,93.5,28.17,18.47
2018,9,29,17,30,303.0,27.0,3.4,16.0,50.0,22.22,9.75
2018,9,29,17,45,162.5,15.0,3.25,15.7,26.0,14.3,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.3,2.0,0.0,0.0
2018,9,30,6,15,115.5,15.0,1.25,14.6,23.5,65.91,0.0
2018,9,30,6,30,215.0,28.0,1.3,14.9,45.0,165.03,105.37
2018,9,30,6,45,265.5,42.0,1.35,15.15,78.5,218.58,172.94
2018,9,30,7,0,316.0,56.0,1.4,15.4,112.0,272.36,221.62
2018,9,30,7,15,465.0,59.0,1.4,15.7,171.5,379.44,311.26
2018,9,30,7,30,614.0,62.0,1.4,16.0,231.0,493.17,402.54
2018,9,30,7,45,660.0,66.5,1.35,16.25,280.5,547.26,443.9
2018,9,30,8,0,706.0,71.0,1.3,16.5,330.0,598.73,481.63
2018,9,30,8,15,737.5,74.5,1.3,16.85,378.5,642.42,511.64
2018,9,30,8,30,769.0,78.0,1.3,17.2,427.0,685.04,540.09
2018,9,30,8,45,792.5,81.0,1.3,17.5,472.0,719.52,562.16
2018,9,30,9,0,816.0,84.0,1.3,17.8,517.0,751.98,582.52
2018,9,30,9,15,789.0,99.5,1.35,18.05,544.0,756.44,583.74
2018,9,30,9,30,762.0,115.0,1.4,18.3,571.0,756.75,582.5
2018,9,30,9,45,800.0,109.5,1.45,18.55,612.5,783.03,599.49
2018,9,30,10,0,838.0,104.0,1.5,18.8,654.0,806.56,614.25
2018,9,30,10,15,840.5,109.0,1.6,18.9,679.5,809.92,616.12
2018,9,30,10,30,843.0,114.0,1.7,19.0,705.0,810.04,616.09
2018,9,30,10,45,802.5,136.0,1.8,19.1,711.5,790.56,602.65
2018,9,30,11,0,762.0,158.0,1.9,19.2,718.0,770.41,588.92
2018,9,30,11,15,835.0,127.5,2.0,19.25,750.0,777.61,594.4
2018,9,30,11,30,908.0,97.0,2.1,19.3,782.0,779.21,595.82
2018,9,30,11,45,792.0,150.5,2.15,19.35,750.0,727.8,558.84
2018,9,30,12,0,676.0,204.0,2.2,19.4,718.0,674.94,518.55
2018,9,30,12,15,648.0,216.0,2.25,19.35,706.5,643.2,495.03
2018,9,30,12,30,620.0,228.0,2.3,19.3,695.0,610.93,470.64
2018,9,30,12,45,459.0,277.0,2.4,19.25,619.5,531.16,409.85
2018,9,30,13,0,298.0,326.0,2.5,19.2,544.0,461.42,356.17
2018,9,30,13,15,211.5,318.5,2.55,19.0,471.0,394.65,305.53
2018,9,30,13,30,125.0,311.0,2.6,18.8,398.0,333.83,259.06
2018,9,30,13,45,185.5,282.5,2.65,18.6,406.5,326.95,253.7
2018,9,30,14,0,246.0,254.0,2.7,18.4,415.0,310.53,239.82
2018,9,30,14,15,320.5,239.5,2.75,18.2,437.5,308.02,235.34
2018,9,30,14,30,395.0,225.0,2.8,18.0,460.0,293.33,220.04
2018,9,30,14,45,291.0,223.5,2.8,17.8,390.0,247.86,185.52
2018,9,30,15,0,187.0,222.0,2.8,17.6,320.0,214.02,161.8
2018,9,30,15,15,172.0,203.0,2.8,17.6,287.0,184.02,138.52
2018,9,30,15,30,157.0,184.0,2.8,17.6,254.0,155.77,117.77
2018,9,30,15,45,98.0,151.0,2.75,17.35,193.0,119.43,92.92
2018,9,30,16,0,39.0,118.0,2.7,17.1,132.0,99.47,81.86
2018,9,30,16,15,22.0,94.0,2.55,16.95,101.5,81.05,65.97
2018,9,30,16,30,5.0,70.0,2.4,16.8,71.0,63.75,50.8
2018,9,30,16,45,2.5,55.0,2.25,16.65,55.5,50.49,38.96
2018,9,30,17,0,0.0,40.0,2.1,16.5,40.0,37.1,26.83
2018,9,30,17,15,10.0,28.0,1.9,16.35,28.5,25.86,16.4
2018,9,30,17,30,20.0,16.0,1.7,16.2,17.0,14.44,3.39
2018,9,30,17,45,20.0,9.5,1.55,16.0,9.5,9.05,0.0
2018,9,30,18,0,20.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.25,3.0,2.86,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.4,6.0,5.55,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.55,11.5,10.65,3.13
2018,10,1,7,0,0.0,17.0,1.8,14.7,17.0,15.75,7.68
2018,10,1,7,15,0.0,24.0,1.8,15.0,24.0,22.25,13.36
2018,10,1,7,30,0.0,31.0,1.8,15.3,31.0,28.76,18.98
2018,10,1,7,45,0.5,55.0,1.8,15.6,55.0,51.46,38.29
2018,10,1,8,0,1.0,79.0,1.8,15.9,79.0,74.99,58.01
2018,10,1,8,15,1.0,96.5,1.8,16.25,96.5,92.32,72.22
2018,10,1,8,30,1.0,114.0,1.8,16.6,114.0,109.57,86.16
2018,10,1,8,45,1.5,124.5,1.8,17.0,125.0,119.92,94.24
2018,10,1,9,0,2.0,135.0,1.8,17.4,136.0,130.27,102.25
2018,10,1,9,15,7.5,165.5,1.8,17.65,170.0,164.88,130.0
2018,10,1,9,30,13.0,196.0,1.8,17.9,204.0,199.47,157.23
2018,10,1,9,45,15.5,207.5,1.8,18.2,217.5,212.09,166.64
2018,10,1,10,0,18.0,219.0,1.8,18.5,231.0,224.62,176.0
2018,10,1,10,15,41.0,257.5,1.8,18.8,286.0,289.51,226.52
2018,10,1,10,30,64.0,296.0,1.8,19.1,341.0,345.22,268.73
2018,10,1,10,45,67.5,301.5,1.8,19.35,350.0,350.23,271.71
2018,10,1,11,0,71.0,307.0,1.8,19.6,359.0,354.92,274.71
2018,10,1,11,15,106.0,329.0,1.9,19.7,408.0,399.49,308.75
2018,10,1,11,30,141.0,351.0,2.0,19.8,457.0,447.27,344.43
2018,10,1,11,45,116.0,344.0,2.15,19.9,431.5,415.1,319.72
2018,10,1,12,0,91.0,337.0,2.3,20.0,406.0,380.62,293.56
2018,10,1,12,15,119.0,336.5,2.4,19.95,426.0,395.35,305.37
2018,10,1,12,30,147.0,336.0,2.5,19.9,446.0,404.54,312.68
2018,10,1,12,45,239.0,327.5,2.65,19.8,503.0,442.44,342.31
2018,10,1,13,0,331.0,319.0,2.8,19.7,560.0,472.07,364.81
2018,10,1,13,15,400.0,285.5,2.75,19.6,569.0,460.65,355.63
2018,10,1,13,30,469.0,252.0,2.7,19.5,578.0,441.5,339.96
2018,10,1,13,45,551.5,212.5,2.65,19.35,581.0,417.99,319.88
2018,10,1,14,0,634.0,173.0,2.6,19.2,584.0,386.36,292.05
2018,10,1,14,15,470.0,210.5,2.45,19.0,506.5,328.46,246.77
2018,10,1,14,30,306.0,248.0,2.3,18.8,429.0,288.41,217.23
2018,10,1,14,45,250.5,236.5,2.2,18.65,378.0,246.54,184.81
2018,10,1,15,0,195.0,225.0,2.1,18.5,327.0,216.23,162.34
2018,10,1,15,15,211.0,198.5,2.1,18.5,300.0,184.51,136.61
2018,10,1,15,30,227.0,172.0,2.1,18.5,273.0,144.63,105.94
2018,10,1,15,45,254.5,150.5,1.85,18.15,251.5,113.5,86.55
2018,10,1,16,0,282.0,129.0,1.6,17.8,230.0,95.79,78.4
2018,10,1,16,15,278.5,110.5,1.45,17.6,197.5,83.68,68.05
2018,10,1,16,30,275.0,92.0,1.3,17.4,165.0,71.05,57.03
2018,10,1,16,45,233.0,75.0,1.2,17.25,127.5,58.91,46.19
2018,10,1,17,0,191.0,58.0,1.1,17.1,90.0,46.33,34.72
2018,10,1,17,15,137.0,41.0,1.05,16.95,59.5,33.31,22.52
2018,10,1,17,30,83.0,24.0,1.0,16.8,29.0,19.89,4.85
2018,10,1,17,45,51.0,13.5,0.95,16.6,15.5,12.87,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,15.7,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,15.7,2.0,0.0,0.0
2018,10,2,6,15,20.0,7.5,1.45,15.85,7.5,15.98,0.0
2018,10,2,6,30,20.0,12.0,1.5,16.0,13.0,24.01,8.95
2018,10,2,6,45,10.0,23.0,1.6,16.2,23.5,26.87,16.42
2018,10,2,7,0,0.0,34.0,1.7,16.4,34.0,31.57,20.84
2018,10,2,7,15,45.5,54.5,1.75,16.7,66.5,91.29,72.19
2018,10,2,7,30,91.0,75.0,1.8,17.0,99.0,144.98,118.15
2018,10,2,7,45,72.5,91.0,1.8,17.3,112.5,152.45,123.85
2018,10,2,8,0,54.0,107.0,1.8,17.6,126.0,148.49,119.88
2018,10,2,8,15,79.5,145.0,1.95,17.9,178.0,210.4,170.55
2018,10,2,8,30,105.0,183.0,2.1,18.2,230.0,284.05,229.12
2018,10,2,8,45,90.5,195.5,2.2,18.45,239.0,274.4,220.12
2018,10,2,9,0,76.0,208.0,2.3,18.7,248.0,275.33,219.69
2018,10,2,9,15,69.0,226.0,2.4,19.0,264.5,287.79,228.41
2018,10,2,9,30,62.0,244.0,2.5,19.3,281.0,299.66,236.57
2018,10,2,9,45,72.0,257.5,2.6,19.55,302.5,319.68,251.64
2018,10,2,10,0,82.0,271.0,2.7,19.8,324.0,339.38,266.34
2018,10,2,10,15,141.5,290.5,2.75,20.05,386.5,414.27,324.12
2018,10,2,10,30,201.0,310.0,2.8,20.3,449.0,477.44,371.75
2018,10,2,10,45,257.0,307.5,2.85,20.55,490.5,521.39,404.47
2018,10,2,11,0,313.0,305.0,2.9,20.8,532.0,554.16,428.75
2018,10,2,11,15,309.5,304.5,2.95,20.9,532.0,541.33,418.51
2018,10,2,11,30,306.0,304.0,3.0,21.0,532.0,527.57,407.85
2018,10,2,11,45,181.5,304.5,3.05,21.15,440.0,423.43,327.64
2018,10,2,12,0,57.0,305.0,3.1,21.3,348.0,326.68,251.9
2018,10,2,12,15,33.5,246.5,3.15,21.25,271.5,252.82,195.3
2018,10,2,12,30,10.0,188.0,3.2,21.2,195.0,180.97,139.19
2018,10,2,12,45,169.0,224.5,3.25,21.2,346.5,307.61,240.14
2018,10,2,13,0,328.0,261.0,3.3,21.2,498.0,417.87,324.21
2018,10,2,13,15,338.5,271.0,3.35,21.05,510.0,414.66,320.37
2018,10,2,13,30,349.0,281.0,3.4,20.9,522.0,409.33,315.11
2018,10,2,13,45,321.0,274.0,3.45,20.75,488.5,371.57,285.29
2018,10,2,14,0,293.0,267.0,3.5,20.6,455.0,335.87,256.95
2018,10,2,14,15,248.5,262.5,3.55,20.4,416.0,298.96,227.95
2018,10,2,14,30,204.0,258.0,3.6,20.2,377.0,271.08,206.29
2018,10,2,14,45,224.5,235.5,3.65,19.95,358.5,244.04,183.56
2018,10,2,15,0,245.0,213.0,3.7,19.7,340.0,208.91,154.3
2018,10,2,15,15,225.5,197.0,3.7,19.7,305.5,177.34,130.13
2018,10,2,15,30,206.0,181.0,3.7,19.7,271.0,154.48,114.79
2018,10,2,15,45,159.0,152.5,3.65,19.2,217.0,119.16,97.98
2018,10,2,16,0,112.0,124.0,3.6,18.7,163.0,98.08,80.22
2018,10,2,16,15,103.5,108.5,3.45,18.4,140.5,86.8,70.62
2018,10,2,16,30,95.0,93.0,3.3,18.1,118.0,75.18,60.48
2018,10,2,16,45,123.0,71.5,3.2,17.85,96.0,59.13,46.22
2018,10,2,17,0,151.0,50.0,3.1,17.6,74.0,40.32,29.35
2018,10,2,17,15,134.5,35.5,2.9,17.35,51.0,29.11,18.73
2018,10,2,17,30,118.0,21.0,2.7,17.1,28.0,16.54,0.72
2018,10,2,17,45,59.0,10.5,2.45,16.85,14.0,10.01,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.75,16.25,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,10,3,6,15,87.0,9.0,0.8,16.4,14.5,46.75,0.0
2018,10,3,6,30,164.0,17.0,0.9,16.5,28.0,121.76,61.55
2018,10,3,6,45,211.5,18.0,1.0,16.6,45.5,154.81,120.18
2018,10,3,7,0,259.0,19.0,1.1,16.7,63.0,185.6,150.38
2018,10,3,7,15,129.5,16.5,1.2,16.8,38.5,110.41,89.39
2018,10,3,7,30,0.0,14.0,1.3,16.9,14.0,12.97,5.39
2018,10,3,7,45,0.0,18.0,1.4,17.05,18.0,16.68,8.58
2018,10,3,8,0,0.0,22.0,1.5,17.2,22.0,20.4,11.71
2018,10,3,8,15,3.5,40.5,1.6,17.3,42.0,40.12,28.44
2018,10,3,8,30,7.0,59.0,1.7,17.4,62.0,60.03,45.13
2018,10,3,8,45,34.5,118.5,1.8,17.5,136.0,144.77,115.73
2018,10,3,9,0,62.0,178.0,1.9,17.6,210.0,230.3,184.79
2018,10,3,9,15,51.0,193.5,1.9,17.7,221.5,237.21,189.01
2018,10,3,9,30,40.0,209.0,1.9,17.8,233.0,243.55,193.03
2018,10,3,9,45,50.5,240.0,1.9,17.95,271.5,283.29,223.79
2018,10,3,10,0,61.0,271.0,1.9,18.1,310.0,322.36,253.45
2018,10,3,10,15,125.0,285.0,1.85,18.2,369.5,394.7,309.6
2018,10,3,10,30,189.0,299.0,1.8,18.3,429.0,455.6,355.71
2018,10,3,10,45,304.5,289.5,1.8,18.4,506.0,538.77,418.73
2018,10,3,11,0,420.0,280.0,1.8,18.5,583.0,616.85,476.14
2018,10,3,11,15,330.0,302.5,1.8,18.55,543.0,553.25,426.96
2018,10,3,11,30,240.0,325.0,1.8,18.6,503.0,498.3,384.6
2018,10,3,11,45,141.5,314.5,1.85,18.6,419.5,403.74,312.77
2018,10,3,12,0,43.0,304.0,1.9,18.6,336.0,315.87,244.61
2018,10,3,12,15,36.5,290.5,2.0,18.55,317.5,295.36,229.31
2018,10,3,12,30,30.0,277.0,2.1,18.5,299.0,275.51,214.16
2018,10,3,12,45,114.5,300.0,2.2,18.5,382.5,342.62,267.01
2018,10,3,13,0,199.0,323.0,2.3,18.5,466.0,400.7,311.27
2018,10,3,13,15,244.0,305.5,2.3,18.45,476.0,394.6,306.12
2018,10,3,13,30,289.0,288.0,2.3,18.4,486.0,385.52,298.42
2018,10,3,13,45,490.0,209.0,2.35,18.35,528.5,383.65,294.76
2018,10,3,14,0,691.0,130.0,2.4,18.3,571.0,364.43,274.81
2018,10,3,14,15,453.0,182.0,2.35,18.25,465.0,294.91,221.36
2018,10,3,14,30,215.0,234.0,2.3,18.2,359.0,254.68,193.85
2018,10,3,14,45,167.5,213.5,2.3,18.15,306.5,213.82,162.32
2018,10,3,15,0,120.0,193.0,2.3,18.1,254.0,178.09,135.44
2018,10,3,15,15,276.5,149.0,2.3,18.1,273.5,147.36,104.36
2018,10,3,15,30,433.0,105.0,2.3,18.1,293.0,99.3,63.09
2018,10,3,15,45,508.5,83.5,2.25,18.05,278.5,54.94,42.71
2018,10,3,16,0,584.0,62.0,2.2,18.0,264.0,40.27,29.96
2018,10,3,16,15,359.5,45.0,2.2,17.85,163.0,28.96,20.04
2018,10,3,16,30,135.0,28.0,2.2,17.7,62.0,19.74,11.86
2018,10,3,16,45,253.0,27.0,2.2,17.6,73.0,18.05,10.27
2018,10,3,17,0,371.0,26.0,2.2,17.5,84.0,20.02,11.75
2018,10,3,17,15,305.0,24.0,2.1,17.25,59.5,18.1,9.4
2018,10,3,17,30,239.0,22.0,2.0,17.0,35.0,18.36,0.0
2018,10,3,17,45,119.5,11.0,1.9,16.8,17.5,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,6,15,21.0,7.0,1.8,15.0,8.5,15.83,0.0
2018,10,4,6,30,42.0,14.0,1.9,15.1,17.0,43.33,15.9
2018,10,4,6,45,55.5,26.0,2.05,15.25,33.0,69.88,51.56
2018,10,4,7,0,69.0,38.0,2.2,15.4,49.0,84.16,65.75
2018,10,4,7,15,37.5,44.5,2.2,15.5,51.0,73.57,57.37
2018,10,4,7,30,6.0,51.0,2.2,15.6,53.0,51.17,38.09
2018,10,4,7,45,3.0,48.5,2.25,15.75,49.5,47.04,34.56
2018,10,4,8,0,0.0,46.0,2.3,15.9,46.0,42.73,30.76
2018,10,4,8,15,0.0,53.5,2.4,16.0,53.5,49.73,36.59
2018,10,4,8,30,0.0,61.0,2.5,16.1,61.0,56.73,42.34
2018,10,4,8,45,0.0,67.0,2.55,16.2,67.0,62.34,46.88
2018,10,4,9,0,0.0,73.0,2.6,16.3,73.0,67.96,51.39
2018,10,4,9,15,14.5,144.0,2.75,16.4,152.5,148.56,118.08
2018,10,4,9,30,29.0,215.0,2.9,16.5,232.0,241.37,192.75
2018,10,4,9,45,42.0,241.5,3.0,16.55,267.5,278.07,221.53
2018,10,4,10,0,55.0,268.0,3.1,16.6,303.0,314.21,249.71
2018,10,4,10,15,46.5,269.5,3.25,16.6,300.0,306.11,242.65
2018,10,4,10,30,38.0,271.0,3.4,16.6,297.0,298.14,235.89
2018,10,4,10,45,51.0,281.5,3.55,16.65,317.5,316.18,250.14
2018,10,4,11,0,64.0,292.0,3.7,16.7,338.0,333.57,263.74
2018,10,4,11,15,91.0,320.0,3.85,16.7,386.5,377.89,298.45
2018,10,4,11,30,118.0,348.0,4.0,16.7,435.0,425.44,335.13
2018,10,4,11,45,110.0,344.5,4.1,16.7,426.0,405.13,319.08
2018,10,4,12,0,102.0,341.0,4.2,16.7,417.0,390.32,307.49
2018,10,4,12,15,93.5,339.5,4.35,16.65,408.5,377.27,297.36
2018,10,4,12,30,85.0,338.0,4.5,16.6,400.0,364.47,287.4
2018,10,4,12,45,69.0,322.0,4.6,16.55,372.0,334.75,264.17
2018,10,4,13,0,53.0,306.0,4.7,16.5,344.0,306.43,242.01
2018,10,4,13,15,50.5,294.0,4.7,16.4,329.5,289.8,229.06
2018,10,4,13,30,48.0,282.0,4.7,16.3,315.0,273.46,216.29
2018,10,4,13,45,234.5,240.5,4.7,16.25,390.5,304.64,239.88
2018,10,4,14,0,421.0,199.0,4.7,16.2,466.0,320.55,248.51
2018,10,4,14,15,481.0,174.5,4.65,16.15,463.5,295.35,224.36
2018,10,4,14,30,541.0,150.0,4.6,16.1,461.0,263.29,193.61
2018,10,4,14,45,555.5,138.5,4.5,16.0,438.5,226.02,159.59
2018,10,4,15,0,570.0,127.0,4.4,15.9,416.0,186.92,124.9
2018,10,4,15,15,653.5,101.0,4.4,15.9,403.0,142.08,85.22
2018,10,4,15,30,737.0,75.0,4.4,15.9,390.0,93.45,50.19
2018,10,4,15,45,721.5,68.5,4.3,15.75,346.5,48.24,37.22
2018,10,4,16,0,706.0,62.0,4.2,15.6,303.0,44.9,34.38
2018,10,4,16,15,625.0,60.5,4.25,15.4,248.5,41.45,31.36
2018,10,4,16,30,544.0,59.0,4.3,15.2,194.0,42.33,32.1
2018,10,4,16,45,504.0,49.5,4.3,15.0,152.0,36.65,26.85
2018,10,4,17,0,464.0,40.0,4.3,14.8,110.0,30.66,21.15
2018,10,4,17,15,341.0,31.0,4.3,14.55,71.5,24.76,14.84
2018,10,4,17,30,218.0,22.0,4.3,14.3,33.0,18.66,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.1,16.5,10.48,0.0
2018,10,4,18,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,12.75,20.5,72.29,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.1,41.0,182.19,70.51
2018,10,5,6,45,407.5,31.5,3.0,13.45,83.5,276.66,217.56
2018,10,5,7,0,532.0,40.0,3.0,13.8,126.0,370.06,302.34
2018,10,5,7,15,606.0,44.5,2.8,13.95,175.5,432.82,358.05
2018,10,5,7,30,680.0,49.0,2.6,14.1,225.0,504.04,417.58
2018,10,5,7,45,722.5,53.0,2.4,14.3,275.0,556.66,459.53
2018,10,5,8,0,765.0,57.0,2.2,14.5,325.0,609.53,499.01
2018,10,5,8,15,793.5,60.0,2.2,14.75,373.0,651.01,528.56
2018,10,5,8,30,822.0,63.0,2.2,15.0,421.0,685.49,552.14
2018,10,5,8,45,841.5,64.5,2.2,15.2,464.5,715.49,572.09
2018,10,5,9,0,861.0,66.0,2.2,15.4,508.0,743.36,590.21
2018,10,5,9,15,746.0,107.5,2.25,15.65,511.5,719.57,570.88
2018,10,5,9,30,631.0,149.0,2.3,15.9,515.0,679.71,539.63
2018,10,5,9,45,710.0,133.0,2.3,16.1,567.0,724.59,571.86
2018,10,5,10,0,789.0,117.0,2.3,16.3,619.0,764.58,598.8
2018,10,5,10,15,853.0,98.0,2.2,16.55,661.5,784.93,610.67
2018,10,5,10,30,917.0,79.0,2.1,16.8,704.0,807.33,624.06
2018,10,5,10,45,921.5,79.5,2.0,17.0,722.5,800.95,617.32
2018,10,5,11,0,926.0,80.0,1.9,17.2,741.0,791.24,608.68
2018,10,5,11,15,915.5,86.5,1.9,17.4,748.5,773.31,595.32
2018,10,5,11,30,905.0,93.0,1.9,17.6,756.0,752.43,580.08
2018,10,5,11,45,844.0,121.0,1.85,17.85,741.5,716.69,553.28
2018,10,5,12,0,783.0,149.0,1.8,18.1,727.0,677.72,522.65
2018,10,5,12,15,719.0,175.5,1.95,18.15,704.0,635.18,490.96
2018,10,5,12,30,655.0,202.0,2.1,18.2,681.0,593.27,459.21
2018,10,5,12,45,659.5,190.5,2.3,18.25,665.5,557.94,432.99
2018,10,5,13,0,664.0,179.0,2.5,18.3,650.0,520.84,404.55
2018,10,5,13,15,751.0,142.0,2.75,18.3,660.5,500.3,388.01
2018,10,5,13,30,838.0,105.0,3.0,18.3,671.0,474.16,365.51
2018,10,5,13,45,845.5,97.0,3.3,18.35,648.0,433.83,330.88
2018,10,5,14,0,853.0,89.0,3.6,18.4,625.0,388.44,291.15
2018,10,5,14,15,857.0,81.5,3.75,18.25,595.0,340.32,248.21
2018,10,5,14,30,861.0,74.0,3.9,18.1,565.0,290.62,203.19
2018,10,5,14,45,845.5,71.5,4.05,18.0,525.0,239.46,157.64
2018,10,5,15,0,830.0,69.0,4.2,17.9,485.0,188.95,114.29
2018,10,5,15,15,795.0,69.5,4.2,17.9,438.0,133.29,71.75
2018,10,5,15,30,760.0,70.0,4.2,17.9,391.0,86.93,45.09
2018,10,5,15,45,714.5,68.0,4.5,17.5,341.0,48.05,36.79
2018,10,5,16,0,669.0,66.0,4.8,17.1,291.0,43.95,33.32
2018,10,5,16,15,618.0,61.0,4.95,16.8,242.5,42.06,31.71
2018,10,5,16,30,567.0,56.0,5.1,16.5,194.0,40.14,29.96
2018,10,5,16,45,502.5,47.5,5.25,16.15,148.5,35.17,25.37
2018,10,5,17,0,438.0,39.0,5.4,15.8,103.0,29.98,20.38
2018,10,5,17,15,313.5,29.0,5.45,15.45,65.5,23.09,13.08
2018,10,5,17,30,189.0,19.0,5.5,15.1,28.0,15.84,0.0
2018,10,5,17,45,94.5,9.5,5.55,14.8,14.0,9.05,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,13.9,18.5,66.65,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.2,37.0,168.91,48.23
2018,10,6,6,45,383.0,29.0,4.3,14.45,77.0,259.8,202.98
2018,10,6,7,0,503.0,37.0,4.5,14.7,117.0,348.44,285.02
2018,10,6,7,15,428.0,42.5,4.5,14.95,127.5,327.51,272.63
2018,10,6,7,30,353.0,48.0,4.5,15.2,138.0,300.38,252.16
2018,10,6,7,45,308.5,70.5,4.55,15.45,161.5,302.94,254.41
2018,10,6,8,0,264.0,93.0,4.6,15.7,185.0,307.55,257.21
2018,10,6,8,15,294.5,106.0,4.65,15.95,222.5,349.08,291.13
2018,10,6,8,30,325.0,119.0,4.7,16.2,260.0,390.79,324.43
2018,10,6,8,45,478.5,118.0,4.75,16.45,349.5,507.4,418.9
2018,10,6,9,0,632.0,117.0,4.8,16.7,439.0,634.61,518.17
2018,10,6,9,15,692.5,115.0,4.8,16.95,493.0,683.97,553.65
2018,10,6,9,30,753.0,113.0,4.8,17.2,547.0,731.92,587.75
2018,10,6,9,45,834.0,95.5,4.8,17.45,602.0,774.21,617.19
2018,10,6,10,0,915.0,78.0,4.8,17.7,657.0,811.88,642.93
2018,10,6,10,15,929.5,77.5,4.85,17.9,686.5,818.71,646.43
2018,10,6,10,30,944.0,77.0,4.9,18.1,716.0,822.14,647.77
2018,10,6,10,45,945.0,79.0,4.9,18.25,734.0,814.38,640.95
2018,10,6,11,0,946.0,81.0,4.9,18.4,752.0,803.24,631.89
2018,10,6,11,15,942.0,84.5,4.95,18.5,761.5,786.64,619.38
2018,10,6,11,30,938.0,88.0,5.0,18.6,771.0,766.9,604.68
2018,10,6,11,45,943.5,86.0,5.05,18.75,776.0,745.25,588.54
2018,10,6,12,0,949.0,84.0,5.1,18.9,781.0,720.4,569.57
2018,10,6,12,15,941.5,86.5,5.15,18.95,774.0,688.5,544.25
2018,10,6,12,30,934.0,89.0,5.2,19.0,767.0,654.22,516.73
2018,10,6,12,45,936.0,85.5,5.25,19.1,755.0,617.57,486.96
2018,10,6,13,0,938.0,82.0,5.3,19.2,743.0,578.41,454.57
2018,10,6,13,15,931.5,81.5,5.35,19.25,722.0,535.41,418.47
2018,10,6,13,30,925.0,81.0,5.4,19.3,701.0,490.8,380.24
2018,10,6,13,45,921.5,78.0,5.45,19.35,674.0,443.8,339.16
2018,10,6,14,0,918.0,75.0,5.5,19.4,647.0,395.38,295.94
2018,10,6,14,15,905.5,73.5,5.6,19.35,612.0,344.24,250.03
2018,10,6,14,30,893.0,72.0,5.7,19.3,577.0,292.93,203.53
2018,10,6,14,45,876.5,70.5,5.8,19.3,536.0,240.84,156.94
2018,10,6,15,0,860.0,69.0,5.9,19.3,495.0,189.42,112.97
2018,10,6,15,15,837.5,66.5,5.9,19.3,449.5,137.5,73.69
2018,10,6,15,30,815.0,64.0,5.9,19.3,404.0,80.95,39.97
2018,10,6,15,45,782.5,61.0,6.05,19.0,355.0,42.95,32.1
2018,10,6,16,0,750.0,58.0,6.2,18.7,306.0,42.18,31.54
2018,10,6,16,15,701.5,54.0,6.2,18.35,255.5,40.57,30.17
2018,10,6,16,30,653.0,50.0,6.2,18.0,205.0,39.0,28.74
2018,10,6,16,45,573.5,44.0,6.25,17.6,156.0,32.53,22.85
2018,10,6,17,0,494.0,38.0,6.3,17.2,107.0,29.4,19.67
2018,10,6,17,15,345.0,28.5,6.3,16.85,67.0,22.9,12.42
2018,10,6,17,30,196.0,19.0,6.3,16.5,27.0,18.11,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.15,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.3,19.5,76.34,0.0
2018,10,7,6,30,310.0,21.0,5.0,15.6,39.0,188.82,30.72
2018,10,7,6,45,443.5,28.5,5.2,15.95,82.5,282.52,218.62
2018,10,7,7,0,577.0,36.0,5.4,16.3,126.0,381.29,310.14
2018,10,7,7,15,645.5,41.0,5.55,16.55,176.0,447.54,369.96
2018,10,7,7,30,714.0,46.0,5.7,16.8,226.0,516.58,429.54
2018,10,7,7,45,743.5,51.0,5.85,17.05,274.0,562.64,468.37
2018,10,7,8,0,773.0,56.0,6.0,17.3,322.0,608.15,504.85
2018,10,7,8,15,814.5,57.5,5.95,17.55,374.0,651.08,536.88
2018,10,7,8,30,856.0,59.0,5.9,17.8,426.0,698.89,571.84
2018,10,7,8,45,869.0,62.5,5.85,18.05,469.0,726.98,590.94
2018,10,7,9,0,882.0,66.0,5.8,18.3,512.0,752.53,607.9
2018,10,7,9,15,896.0,68.5,5.75,18.55,552.0,774.87,622.28
2018,10,7,9,30,910.0,71.0,5.7,18.8,592.0,794.32,634.43
2018,10,7,9,45,909.0,76.0,5.65,19.1,622.0,801.82,637.6
2018,10,7,10,0,908.0,81.0,5.6,19.4,652.0,805.91,638.41
2018,10,7,10,15,900.5,88.5,5.5,19.65,674.5,804.27,635.04
2018,10,7,10,30,893.0,96.0,5.4,19.9,697.0,799.19,629.34
2018,10,7,10,45,898.0,97.0,5.35,20.15,716.0,793.51,623.61
2018,10,7,11,0,903.0,98.0,5.3,20.4,735.0,784.55,615.66
2018,10,7,11,15,929.0,89.5,5.2,20.55,753.5,778.0,609.65
2018,10,7,11,30,955.0,81.0,5.1,20.7,772.0,767.57,600.94
2018,10,7,11,45,934.5,89.5,5.05,20.9,768.5,738.16,578.6
2018,10,7,12,0,914.0,98.0,5.0,21.1,765.0,706.46,553.43
2018,10,7,12,15,916.0,97.0,4.95,21.2,761.5,678.0,530.56
2018,10,7,12,30,918.0,96.0,4.9,21.3,758.0,646.77,505.25
2018,10,7,12,45,923.5,91.5,4.85,21.4,747.5,611.62,476.64
2018,10,7,13,0,929.0,87.0,4.8,21.5,737.0,573.74,445.36
2018,10,7,13,15,916.5,88.5,4.8,21.55,714.0,529.93,409.01
2018,10,7,13,30,904.0,90.0,4.8,21.6,691.0,484.97,370.98
2018,10,7,13,45,907.0,84.5,4.85,21.7,666.5,439.2,331.34
2018,10,7,14,0,910.0,79.0,4.9,21.8,642.0,391.52,289.14
2018,10,7,14,15,899.0,77.0,4.95,21.75,607.0,340.79,244.09
2018,10,7,14,30,888.0,75.0,5.0,21.7,572.0,289.76,198.4
2018,10,7,14,45,873.5,72.0,5.0,21.7,531.5,237.13,152.0
2018,10,7,15,0,859.0,69.0,5.0,21.7,491.0,185.01,108.21
2018,10,7,15,15,836.0,66.5,5.0,21.7,445.0,133.21,70.09
2018,10,7,15,30,813.0,64.0,5.0,21.7,399.0,76.86,38.01
2018,10,7,15,45,782.5,60.0,4.9,21.55,350.0,42.37,31.25
2018,10,7,16,0,752.0,56.0,4.8,21.4,301.0,40.75,29.94
2018,10,7,16,15,706.5,51.5,4.55,20.95,251.0,38.65,28.17
2018,10,7,16,30,661.0,47.0,4.3,20.5,201.0,36.53,26.27
2018,10,7,16,45,584.0,40.5,4.05,20.1,152.0,32.52,22.56
2018,10,7,17,0,507.0,34.0,3.8,19.7,103.0,28.43,18.56
2018,10,7,17,15,357.5,25.5,3.7,19.25,64.0,20.3,9.76
2018,10,7,17,30,208.0,17.0,3.6,18.8,25.0,16.2,0.0
2018,10,7,17,45,104.0,8.5,3.55,18.35,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,15.95,18.0,72.04,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.3,36.0,178.32,0.42
2018,10,8,6,45,428.0,27.0,3.6,16.7,78.0,271.8,207.3
2018,10,8,7,0,562.0,34.0,3.7,17.1,120.0,368.93,297.06
2018,10,8,7,15,631.5,39.0,3.85,17.4,169.0,434.73,355.6
2018,10,8,7,30,701.0,44.0,4.0,17.7,218.0,503.54,413.98
2018,10,8,7,45,743.5,47.5,4.15,18.0,268.5,555.45,456.72
2018,10,8,8,0,786.0,51.0,4.3,18.3,319.0,602.09,493.29
2018,10,8,8,15,814.5,53.0,4.35,18.6,366.5,642.23,522.65
2018,10,8,8,30,843.0,55.0,4.4,18.9,414.0,681.2,550.4
2018,10,8,8,45,862.5,57.0,4.5,19.2,458.0,711.96,571.67
2018,10,8,9,0,882.0,59.0,4.6,19.5,502.0,740.47,591.05
2018,10,8,9,15,895.5,61.0,4.55,19.8,541.0,761.86,604.24
2018,10,8,9,30,909.0,63.0,4.5,20.1,580.0,780.36,615.26
2018,10,8,9,45,919.0,64.5,4.45,20.35,613.0,792.48,621.75
2018,10,8,10,0,929.0,66.0,4.4,20.6,646.0,801.35,626.0
2018,10,8,10,15,936.0,66.5,4.35,20.8,672.0,803.41,625.65
2018,10,8,10,30,943.0,67.0,4.3,21.0,698.0,802.09,623.13
2018,10,8,10,45,948.0,68.0,4.2,21.25,717.5,796.36,617.32
2018,10,8,11,0,953.0,69.0,4.1,21.5,737.0,787.19,609.22
2018,10,8,11,15,955.5,69.5,4.0,21.65,748.0,772.23,597.39
2018,10,8,11,30,958.0,70.0,3.9,21.8,759.0,753.97,583.37
2018,10,8,11,45,958.5,70.0,3.8,21.95,762.0,730.59,565.8
2018,10,8,12,0,959.0,70.0,3.7,22.1,765.0,704.16,545.62
2018,10,8,12,15,957.0,70.5,3.65,22.15,760.0,673.71,521.69
2018,10,8,12,30,955.0,71.0,3.6,22.2,755.0,640.57,495.4
2018,10,8,12,45,951.0,71.0,3.55,22.3,742.0,603.3,465.49
2018,10,8,13,0,947.0,71.0,3.5,22.4,729.0,563.83,433.32
2018,10,8,13,15,940.5,70.5,3.5,22.35,708.0,520.65,398.0
2018,10,8,13,30,934.0,70.0,3.5,22.3,687.0,475.85,360.51
2018,10,8,13,45,925.0,69.0,3.55,22.25,658.5,428.21,319.95
2018,10,8,14,0,916.0,68.0,3.6,22.2,630.0,379.61,277.62
2018,10,8,14,15,903.0,67.5,3.65,22.05,595.5,329.49,233.44
2018,10,8,14,30,890.0,67.0,3.7,21.9,561.0,279.23,188.75
2018,10,8,14,45,872.5,65.5,3.75,21.8,520.0,227.34,143.47
2018,10,8,15,0,855.0,64.0,3.8,21.7,479.0,176.25,101.12
2018,10,8,15,15,832.5,61.5,3.8,21.7,434.0,124.92,64.08
2018,10,8,15,30,810.0,59.0,3.8,21.7,389.0,75.36,38.74
2018,10,8,15,45,776.0,56.5,3.85,21.2,340.5,39.8,29.09
2018,10,8,16,0,742.0,54.0,3.9,20.7,292.0,39.28,28.76
2018,10,8,16,15,691.0,50.0,3.9,20.15,242.0,37.53,27.29
2018,10,8,16,30,640.0,46.0,3.9,19.6,192.0,35.81,25.72
2018,10,8,16,45,557.5,40.5,3.9,19.05,144.5,32.7,22.79
2018,10,8,17,0,475.0,35.0,3.9,18.5,97.0,27.13,17.47
2018,10,8,17,15,318.0,25.5,3.9,17.9,59.0,20.51,9.31
2018,10,8,17,30,161.0,16.0,3.9,17.3,21.0,15.25,0.0
2018,10,8,17,45,80.5,8.0,3.9,16.7,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,10,9,6,15,9.0,3.5,0.3,13.55,4.0,7.14,0.0
2018,10,9,6,30,18.0,7.0,0.4,13.7,8.0,19.36,0.0
2018,10,9,6,45,9.0,14.0,0.5,13.9,14.5,17.67,8.48
2018,10,9,7,0,0.0,21.0,0.6,14.1,21.0,19.47,10.74
2018,10,9,7,15,0.0,31.5,0.7,14.4,31.5,29.23,19.29
2018,10,9,7,30,0.0,42.0,0.8,14.7,42.0,39.01,27.76
2018,10,9,7,45,0.0,54.5,0.95,14.95,54.5,50.66,37.71
2018,10,9,8,0,0.0,67.0,1.1,15.2,67.0,62.35,47.53
2018,10,9,8,15,0.5,89.0,1.1,15.55,89.0,84.66,66.11
2018,10,9,8,30,1.0,111.0,1.1,15.9,111.0,106.99,84.36
2018,10,9,8,45,15.0,148.5,1.1,16.25,155.5,155.53,124.17
2018,10,9,9,0,29.0,186.0,1.1,16.6,200.0,214.05,170.93
2018,10,9,9,15,54.5,213.5,1.05,16.95,243.0,261.83,208.37
2018,10,9,9,30,80.0,241.0,1.0,17.3,286.0,309.42,244.8
2018,10,9,9,45,150.0,253.0,0.9,17.7,344.0,383.97,301.83
2018,10,9,10,0,220.0,265.0,0.8,18.1,402.0,447.64,348.71
2018,10,9,10,15,336.0,253.0,0.8,18.45,472.0,529.52,409.2
2018,10,9,10,30,452.0,241.0,0.8,18.8,542.0,608.74,465.6
2018,10,9,10,45,389.5,265.5,0.75,19.1,530.0,569.69,434.09
2018,10,9,11,0,327.0,290.0,0.7,19.4,518.0,538.99,409.64
2018,10,9,11,15,273.0,314.0,0.95,19.45,506.5,513.83,391.88
2018,10,9,11,30,219.0,338.0,1.2,19.5,495.0,483.65,369.94
2018,10,9,11,45,230.5,337.5,1.45,19.55,503.0,481.65,369.57
2018,10,9,12,0,242.0,337.0,1.7,19.6,511.0,478.35,367.8
2018,10,9,12,15,222.0,337.0,2.0,19.45,496.0,454.45,350.58
2018,10,9,12,30,202.0,337.0,2.3,19.3,481.0,431.09,333.52
2018,10,9,12,45,252.5,314.5,2.55,19.1,491.0,428.0,332.2
2018,10,9,13,0,303.0,292.0,2.8,18.9,501.0,420.04,326.53
2018,10,9,13,15,504.0,222.0,3.05,18.7,557.5,437.75,339.93
2018,10,9,13,30,705.0,152.0,3.3,18.5,614.0,438.83,338.17
2018,10,9,13,45,754.5,129.5,3.5,18.25,605.0,403.54,307.27
2018,10,9,14,0,804.0,107.0,3.7,18.0,596.0,366.31,273.36
2018,10,9,14,15,835.5,91.5,3.8,17.75,574.5,320.84,231.78
2018,10,9,14,30,867.0,76.0,3.9,17.5,553.0,276.79,190.36
2018,10,9,14,45,849.0,74.0,4.0,17.3,512.0,225.5,145.15
2018,10,9,15,0,831.0,72.0,4.1,17.1,471.0,169.12,98.24
2018,10,9,15,15,641.0,85.0,4.1,17.1,375.0,112.36,63.14
2018,10,9,15,30,451.0,98.0,4.1,17.1,279.0,81.21,53.64
2018,10,9,15,45,331.5,91.0,3.9,16.65,215.0,62.42,49.63
2018,10,9,16,0,212.0,84.0,3.7,16.2,151.0,64.82,51.93
2018,10,9,16,15,106.0,66.0,3.65,15.85,99.5,55.98,44.15
2018,10,9,16,30,0.0,48.0,3.6,15.5,48.0,44.62,33.97
2018,10,9,16,45,49.0,36.0,3.55,15.15,42.0,31.71,22.28
