Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,17,0,98.0,24.0,3.5,14.8,36.0,18.07,9.9
2018,10,9,17,15,88.5,17.5,3.6,14.5,24.5,13.5,3.7
2018,10,9,17,30,79.0,11.0,3.7,14.2,13.0,10.48,0.0
2018,10,9,17,45,39.5,5.5,3.8,13.9,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,41.29,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,109.88,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,210.08,157.56
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,307.15,247.35
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,369.92,302.5
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,435.71,357.66
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,498.79,408.44
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,563.67,458.51
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,604.58,488.26
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,648.41,518.26
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,682.12,539.98
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,713.86,559.87
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,737.75,573.07
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,753.84,580.61
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,761.81,582.53
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,766.57,582.39
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,776.53,587.47
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,783.27,590.38
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,766.21,577.52
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,749.59,565.43
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,742.86,564.88
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,735.65,563.23
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,672.41,518.29
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,609.11,471.63
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,503.25,391.67
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,407.27,317.3
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,434.68,340.06
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,450.25,351.87
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,463.07,360.32
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,462.73,356.15
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,414.48,314.87
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,362.54,270.02
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,314.65,227.02
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,265.74,182.67
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,215.22,138.37
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,165.99,97.68
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,117.03,63.0
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,70.44,40.93
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,50.49,39.31
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,45.13,34.69
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,43.67,33.41
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,42.3,32.06
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,37.36,27.32
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,32.31,22.11
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,22.5,8.53
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,13.34,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.86,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,5.55,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,13.9,5.18
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,22.26,13.07
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,33.43,22.92
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,44.61,32.7
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,65.07,50.28
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,85.95,67.94
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,159.65,130.24
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,229.32,187.21
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,351.88,286.57
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,456.74,367.78
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,602.27,477.19
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,730.17,566.15
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,745.49,572.35
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,757.89,578.06
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,762.05,578.21
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,763.05,576.44
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,758.05,569.85
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,746.49,559.12
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,733.69,550.33
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,717.84,539.39
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,696.29,523.14
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,671.93,504.81
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,643.87,486.53
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,613.2,465.43
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,577.8,439.87
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,540.14,411.43
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,499.56,379.8
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,457.47,345.69
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,411.2,307.09
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,359.88,263.39
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,310.9,220.56
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,262.05,177.46
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,211.9,134.21
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,162.81,94.43
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,113.96,60.95
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,67.55,40.36
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,46.02,34.99
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,44.59,33.83
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,41.87,31.45
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,39.1,28.88
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,34.45,24.46
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,29.71,19.52
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,20.27,5.17
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,11.44,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,92.65,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,213.44,155.49
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,308.82,247.85
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,376.18,307.39
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,447.51,367.42
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,502.31,411.91
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,554.84,452.87
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,598.35,485.43
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,640.9,515.39
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,673.95,537.14
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,704.98,557.05
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,728.64,571.24
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,744.69,579.93
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,760.06,587.77
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,772.47,593.52
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,776.34,593.62
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,776.89,591.63
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,771.13,585.46
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,762.04,577.22
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,747.48,566.11
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,729.7,552.95
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,707.09,536.06
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,681.52,516.21
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,651.5,494.52
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,618.82,470.24
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,582.27,442.46
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,543.52,412.13
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,500.9,378.47
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,456.69,342.3
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,409.96,302.96
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,362.32,261.75
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,312.15,217.87
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,261.87,173.64
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,210.8,129.89
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,160.55,89.8
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,104.28,51.52
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,56.15,32.29
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,42.86,31.86
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,41.67,30.96
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,39.16,28.79
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,36.65,26.47
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,29.44,19.87
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,25.28,15.5
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,17.07,1.2
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,9.53,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,37.76,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,179.27,127.46
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,301.52,240.64
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,326.36,266.01
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,350.39,288.5
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,324.78,268.08
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,284.06,234.21
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,327.39,269.41
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,371.05,303.66
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,408.09,331.63
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,444.27,358.44
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,481.12,385.79
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,528.11,420.14
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,550.94,436.23
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,572.06,451.11
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,570.72,448.7
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,567.55,445.16
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,553.48,433.87
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,538.14,421.68
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,541.02,423.7
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,541.64,423.84
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,546.25,427.58
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,547.03,428.16
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,489.12,382.31
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,434.67,339.27
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,454.32,354.72
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,462.77,360.08
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,454.46,351.54
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,437.14,334.41
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,397.56,299.23
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,353.9,259.65
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,311.07,219.89
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,260.93,173.95
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,208.71,128.57
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,157.18,87.21
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,105.25,53.11
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,55.3,34.52
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,39.53,29.42
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,38.59,28.67
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,36.35,26.68
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,34.14,24.57
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,28.77,19.49
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,26.46,16.49
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,15.8,0.0
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,5.72,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,17.37,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,21.33,10.07
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,24.13,14.48
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,54.61,41.12
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,93.41,74.86
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,103.0,82.7
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,111.75,89.45
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,298.95,247.36
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,481.91,391.82
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,593.89,475.73
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,700.62,551.68
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,730.02,569.28
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,762.67,589.85
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,775.8,597.42
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,785.73,603.1
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,789.91,604.06
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,790.67,602.89
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,785.04,598.16
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,775.94,591.24
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,763.01,581.25
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,746.63,569.04
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,723.36,551.34
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,696.94,530.84
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,666.36,507.64
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,632.89,481.86
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,594.99,451.96
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,554.75,419.63
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,510.97,384.19
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,465.36,346.31
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,417.59,305.73
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,368.53,263.08
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,316.06,217.26
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,263.29,171.08
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,209.21,125.3
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,155.81,83.69
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,103.19,50.79
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,52.48,40.06
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,40.2,29.56
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,38.85,28.45
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,36.62,26.51
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,34.41,24.44
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,31.24,21.32
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,25.8,15.51
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,16.05,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,6.67,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,100.22,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,230.54,155.96
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,336.79,269.71
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,406.22,333.2
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,478.85,396.04
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,533.33,441.85
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,588.27,486.06
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,630.55,517.4
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,666.24,541.61
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,697.7,561.67
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,726.99,579.44
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,748.41,591.09
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,766.97,600.41
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,779.09,604.57
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,787.95,606.24
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,790.62,604.74
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,789.83,600.95
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,783.36,592.93
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,773.4,582.6
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,757.72,571.06
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,738.7,557.41
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,714.6,539.55
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,687.43,518.94
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,655.9,497.01
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,621.64,472.16
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,583.94,443.52
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,543.96,412.17
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,499.86,376.89
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,454.08,339.09
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,405.58,297.83
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,356.14,254.77
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,304.77,209.63
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,253.22,164.3
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,200.81,119.87
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,149.22,80.0
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,97.48,48.3
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,41.57,30.69
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,39.5,29.04
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,38.13,27.91
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,36.31,26.3
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,34.57,24.6
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,29.97,20.2
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,25.36,14.85
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,15.29,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,7.63,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,95.66,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,223.12,143.51
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,328.98,258.81
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,393.43,315.93
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,460.49,371.38
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,518.85,417.79
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,578.08,462.64
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,620.17,493.02
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,661.08,520.67
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,690.15,539.18
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,722.61,559.87
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,744.26,573.98
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,763.06,586.13
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,775.46,593.69
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,784.58,599.04
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,786.6,599.89
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,785.19,598.55
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,777.39,592.42
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,766.17,584.1
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,750.84,573.17
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,732.16,560.01
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,707.42,541.51
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,679.67,520.36
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,602.13,461.57
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,528.66,405.51
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,475.85,365.08
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,428.66,328.4
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,407.26,310.99
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,382.06,289.65
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,360.62,268.94
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,327.64,237.28
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,290.94,201.65
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,247.35,159.58
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,194.86,115.25
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,143.22,75.76
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,92.22,45.53
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,40.26,29.58
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,38.85,28.5
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,37.45,27.35
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,35.16,25.31
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,32.89,23.14
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,29.68,19.91
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,24.35,13.69
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,16.68,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,4.77,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,19.48,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,127.09,76.43
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,221.69,175.85
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,306.82,250.47
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,399.37,328.28
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,405.65,334.45
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,403.3,332.89
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,513.24,420.46
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,620.78,502.04
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,663.81,531.11
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,700.26,555.25
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,722.45,569.34
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,741.98,581.61
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,755.3,588.84
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,765.49,593.98
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,764.71,590.51
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,760.58,584.93
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,757.67,580.99
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,751.28,574.77
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,736.56,564.31
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,718.55,551.43
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,695.2,533.89
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,668.84,513.9
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,638.28,491.07
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,605.09,465.65
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,567.43,436.2
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,527.63,404.23
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,484.3,368.98
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,439.41,331.28
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,391.92,290.45
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,343.6,247.87
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,293.63,203.55
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,243.65,159.3
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,191.81,115.41
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,135.17,71.85
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,84.78,42.3
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,43.48,32.88
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,42.21,31.91
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,40.98,30.89
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,38.42,28.55
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,35.9,26.08
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,28.7,19.26
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,24.6,13.59
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,17.63,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,18.88,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,86.85,46.81
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,160.09,125.82
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,241.15,197.03
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,335.18,276.57
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,328.38,271.83
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,307.87,255.21
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,465.15,382.91
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,613.31,496.15
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,657.58,525.79
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,695.45,550.94
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,717.75,563.97
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,737.31,575.05
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,749.68,580.88
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,758.89,584.61
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,761.89,583.92
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,761.54,581.11
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,751.72,572.09
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,738.67,561.15
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,726.85,551.97
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,711.56,539.98
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,688.79,522.14
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,663.0,502.04
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,632.06,479.39
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,598.52,454.19
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,561.24,425.85
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,521.84,394.87
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,478.74,360.19
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,434.08,323.06
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,386.43,282.41
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,337.96,240.12
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,287.47,195.99
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,237.01,152.03
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,185.9,109.51
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,130.04,67.57
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,80.49,39.95
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,43.65,32.66
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,42.38,31.7
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,41.17,30.68
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,38.16,27.97
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,35.16,25.09
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,27.99,18.35
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,23.87,12.19
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,16.68,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,69.13,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,182.19,92.44
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,287.37,225.06
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,327.59,265.54
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,369.12,303.35
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,238.99,198.32
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,66.11,50.66
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,96.04,76.05
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,126.06,100.81
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,190.0,154.1
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,257.75,208.93
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,343.0,277.19
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,418.75,335.96
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,500.47,397.87
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,570.15,449.28
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,620.62,485.12
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,663.6,515.0
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,618.42,478.4
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,569.14,439.62
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,544.1,419.4
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,518.51,398.63
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,521.08,399.86
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,520.11,398.04
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,544.37,415.53
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,557.12,423.39
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,531.7,402.44
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,501.87,377.69
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,466.86,348.81
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,426.7,314.9
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,379.82,275.07
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,332.22,233.79
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,282.86,190.96
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,228.53,144.55
