Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,459.54,358.08
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,415.15,318.96
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,368.16,277.45
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,325.28,237.9
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,280.21,196.04
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,237.49,156.69
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,189.34,114.52
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,134.89,72.08
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,87.07,42.92
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,41.59,31.16
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,40.59,30.32
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,38.74,28.7
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,36.94,27.02
2018,10,29,16,15,563.5,41.5,5.25,16.35,145.0,33.75,23.96
2018,10,29,16,30,484.0,36.0,5.3,15.9,100.0,27.99,18.44
2018,10,29,16,45,337.0,27.0,5.3,15.45,62.5,21.76,10.97
2018,10,29,17,0,190.0,18.0,5.3,15.0,25.0,17.16,0.0
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,109.35,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,237.52,157.36
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,315.59,253.05
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,395.2,325.78
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,442.22,369.05
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,489.39,410.45
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,529.61,444.3
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,568.77,475.99
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,594.72,495.82
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,618.27,513.15
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,643.1,531.04
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,665.49,546.58
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,673.6,550.6
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,678.64,552.18
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,690.12,559.39
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,702.26,566.88
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,698.46,562.09
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,691.21,554.57
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,676.14,541.07
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,657.85,525.0
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,633.98,504.56
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,607.15,481.58
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,576.1,455.16
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,542.5,426.28
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,505.59,394.36
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,466.65,360.14
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,420.64,320.08
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,374.9,279.67
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,328.91,238.24
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,278.35,192.96
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,236.38,154.07
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,187.85,111.47
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,137.33,73.07
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,88.46,44.33
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,43.68,32.81
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,43.12,32.36
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,42.12,31.52
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,41.28,30.7
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,35.27,25.17
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,29.0,19.18
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,22.43,10.87
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,17.16,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,63.25,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,149.8,92.09
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,229.54,181.24
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,312.03,253.82
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,380.46,312.77
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,452.13,372.38
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,463.14,381.74
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,469.95,387.01
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,488.76,401.23
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,504.85,412.76
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,544.66,443.28
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,582.99,472.03
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,615.45,496.18
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,643.61,516.84
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,652.17,521.79
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,657.68,524.46
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,645.67,513.51
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,630.98,500.63
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,614.38,486.26
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,595.61,470.16
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,581.58,457.92
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,564.15,442.74
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,535.67,418.63
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,505.01,392.5
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,461.4,356.24
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,416.84,319.08
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,382.79,289.05
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,348.39,257.71
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,299.08,216.67
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,258.86,183.56
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,217.26,151.1
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,183.59,126.84
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,146.79,98.41
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,109.93,74.12
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,74.4,59.14
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,61.5,48.03
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,54.32,41.85
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,47.62,35.91
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,39.43,28.5
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,31.73,21.23
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,21.23,9.19
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,12.39,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,80.47,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,188.22,107.64
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,171.01,132.78
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,132.38,105.2
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,144.16,116.39
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,162.98,132.52
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,273.66,226.03
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,392.92,323.36
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,433.59,355.01
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,474.02,386.06
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,509.52,412.57
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,548.99,441.45
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,557.73,445.98
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,559.83,445.73
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,576.98,457.22
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,587.4,463.53
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,594.49,467.62
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,598.46,469.27
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,584.53,457.17
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,568.37,443.42
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,547.58,426.0
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,524.96,407.06
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,503.84,389.54
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,479.73,369.27
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,453.45,346.56
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,425.85,322.04
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,381.83,285.05
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,341.25,250.41
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,309.86,219.8
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,271.7,182.72
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,217.89,138.38
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,173.2,103.45
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,125.47,66.6
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,75.08,36.03
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,39.98,28.97
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,39.36,28.47
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,37.45,26.86
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,35.6,25.18
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,30.43,20.5
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,28.49,18.24
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,18.87,6.69
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,10.48,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,85.17,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,195.76,101.57
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,277.19,215.51
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,352.28,283.21
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,372.95,303.94
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,385.76,316.7
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,403.1,331.39
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,413.43,339.58
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,496.13,405.13
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,576.0,466.23
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,618.76,497.8
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,658.26,526.68
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,663.79,529.17
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,666.2,529.53
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,661.76,524.37
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,650.29,514.17
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,661.24,521.67
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,665.97,524.26
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,639.93,503.77
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,613.15,482.57
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,563.33,443.07
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,514.85,404.4
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,519.36,407.1
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,516.95,403.06
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,476.58,369.25
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,433.61,332.94
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,390.85,296.01
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,348.18,258.56
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,307.33,221.34
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,264.45,182.07
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,218.81,141.44
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,172.66,102.34
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,125.08,66.49
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,77.18,39.41
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,45.03,34.07
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,45.45,34.47
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,42.28,31.66
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,43.67,32.7
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,36.77,26.33
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,29.58,19.37
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,20.52,6.87
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,12.39,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,99.63,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,215.31,96.83
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,297.79,230.81
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,377.83,304.13
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,394.6,322.59
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,412.47,339.61
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,413.38,341.02
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,405.46,334.33
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,456.36,375.31
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,512.71,419.27
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,589.05,478.73
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,663.54,535.11
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,670.55,538.18
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,674.34,539.12
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,674.99,537.37
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,672.48,533.22
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,663.99,524.89
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,652.45,514.25
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,629.45,494.79
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,605.59,474.62
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,567.39,443.4
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,528.68,411.79
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,508.0,394.39
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,485.25,374.72
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,449.11,344.3
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,413.4,313.7
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,359.0,270.28
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,312.41,233.93
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,277.5,204.39
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,242.77,174.87
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,211.14,140.98
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,165.33,95.73
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,121.33,69.42
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,95.59,62.44
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,59.53,46.2
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,42.97,31.86
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,39.57,28.99
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,36.07,25.89
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,32.45,22.45
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,28.86,18.58
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,20.23,5.36
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,12.39,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,35.62,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,99.0,33.39
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,173.14,134.28
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,243.79,198.82
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,281.83,233.66
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,320.44,267.59
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,353.91,295.98
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,386.6,322.74
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,398.26,331.05
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,407.13,336.74
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,439.59,362.14
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,471.07,386.22
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,501.18,409.34
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,529.78,430.97
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,587.19,475.91
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,634.91,512.6
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,652.97,525.27
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,664.76,533.21
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,647.91,518.86
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,628.21,502.32
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,588.31,469.9
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,546.56,435.86
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,514.39,409.19
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,480.96,381.01
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,450.68,354.63
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,417.74,325.28
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,381.38,292.55
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,343.49,257.86
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,301.09,219.39
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,258.8,180.99
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,216.06,140.76
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,168.84,98.74
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,120.39,64.55
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,76.27,42.78
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,46.63,35.92
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,42.42,32.18
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,40.18,30.17
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,38.01,28.07
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,30.96,21.48
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,27.21,17.34
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,18.94,3.23
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,11.44,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,70.99,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,174.78,41.5
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,263.37,203.32
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,343.51,279.06
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,399.64,330.0
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,457.37,380.15
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,500.69,416.74
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,543.5,451.48
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,569.82,472.14
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,599.05,494.24
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,620.99,509.57
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,640.31,522.5
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,651.94,529.35
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,660.54,533.76
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,664.13,534.28
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,664.5,532.32
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,657.73,525.0
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,647.78,515.26
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,633.96,502.69
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,617.02,487.65
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,594.58,468.32
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,569.29,446.56
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,539.74,421.91
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,507.67,394.75
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,471.88,363.99
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,434.0,330.85
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,393.04,294.79
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,350.68,256.8
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,305.44,216.01
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,259.61,174.65
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,212.18,133.09
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,165.03,94.25
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,112.51,56.59
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,66.63,34.29
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,41.01,30.58
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,39.97,29.67
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,37.63,27.6
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,35.33,25.44
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,29.35,19.87
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,26.46,16.45
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,18.12,0.96
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,10.48,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,73.75,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,179.24,14.59
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,266.19,202.64
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,356.4,286.88
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,400.19,327.44
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,444.0,365.79
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,475.79,392.51
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,501.94,413.55
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,550.02,451.67
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,600.98,490.79
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,629.31,511.47
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,659.96,533.41
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,667.19,536.68
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,671.25,537.6
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,674.19,537.8
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,673.9,535.53
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,667.78,528.76
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,658.4,519.53
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,646.44,508.47
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,631.06,494.72
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,607.93,475.19
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,581.85,453.17
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,551.16,427.45
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,517.95,399.3
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,480.85,367.7
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,441.79,333.83
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,399.78,297.02
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,356.36,258.33
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,309.91,216.8
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,262.81,174.69
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,213.96,132.33
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,165.37,92.86
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,116.71,59.26
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,64.15,32.82
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,40.39,29.81
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,39.32,28.87
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,37.39,27.19
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,35.55,25.44
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,31.31,21.41
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,24.75,14.8
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,16.81,0.0
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,9.53,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,67.53,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,164.64,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,256.73,191.13
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,337.53,268.14
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,389.7,314.87
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,442.96,360.32
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,487.86,397.76
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,532.27,433.48
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,570.31,463.11
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,602.55,487.71
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,624.63,503.85
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,644.18,517.79
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,655.95,525.6
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,664.75,531.06
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,667.43,531.28
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,666.88,529.06
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,661.14,523.06
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,652.11,514.55
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,637.16,501.29
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,619.06,485.56
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,596.26,466.13
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,570.54,444.24
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,539.79,418.61
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,506.51,390.51
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,470.04,359.32
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,431.54,325.82
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,389.77,289.33
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,346.65,250.96
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,301.14,210.19
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,254.97,168.86
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,206.64,126.99
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,158.6,88.09
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,110.91,55.54
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,59.21,30.3
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,38.05,27.87
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,36.87,26.83
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,34.84,25.02
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,32.86,23.13
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,28.99,19.41
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,25.16,14.99
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,15.97,0.0
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,9.53,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,53.79,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,132.79,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,226.6,168.95
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,313.66,253.6
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,359.84,297.02
2018,11,8,8,0,568.0,60.0,4.6,13.0,188.0,406.67,338.91
2018,11,8,8,15,601.0,69.0,4.7,13.25,230.0,447.79,374.5
2018,11,8,8,30,634.0,78.0,4.8,13.5,272.0,488.25,408.23
2018,11,8,8,45,696.5,79.5,4.9,13.75,320.5,537.05,447.98
2018,11,8,9,0,759.0,81.0,5.0,14.0,369.0,585.21,486.23
2018,11,8,9,15,790.5,82.5,4.9,14.35,408.5,610.04,504.47
2018,11,8,9,30,822.0,84.0,4.8,14.7,448.0,635.57,522.74
2018,11,8,9,45,840.5,84.5,4.7,15.05,479.0,648.96,531.16
2018,11,8,10,0,859.0,85.0,4.6,15.4,510.0,659.42,537.13
2018,11,8,10,15,873.0,85.5,4.5,15.7,536.0,663.91,538.44
2018,11,8,10,30,887.0,86.0,4.4,16.0,562.0,665.21,537.22
2018,11,8,10,45,892.5,88.0,4.3,16.3,580.0,659.52,530.51
2018,11,8,11,0,898.0,90.0,4.2,16.6,598.0,650.63,521.36
2018,11,8,11,15,903.0,92.0,4.15,16.8,610.0,638.24,509.91
2018,11,8,11,30,908.0,94.0,4.1,17.0,622.0,622.69,495.89
2018,11,8,11,45,907.0,95.5,4.05,17.2,624.5,600.19,476.39
2018,11,8,12,0,906.0,97.0,4.0,17.4,627.0,574.95,454.51
2018,11,8,12,15,922.0,92.5,4.0,17.55,627.5,550.08,432.75
2018,11,8,12,30,938.0,88.0,4.0,17.7,628.0,521.99,407.88
2018,11,8,12,45,899.0,93.0,3.95,17.85,601.0,474.17,367.46
2018,11,8,13,0,860.0,98.0,3.9,18.0,574.0,427.86,327.76
2018,11,8,13,15,692.5,133.5,3.85,18.1,507.5,362.02,274.56
2018,11,8,13,30,525.0,169.0,3.8,18.2,441.0,307.98,231.8
2018,11,8,13,45,605.0,143.5,3.75,18.35,441.0,282.13,205.64
2018,11,8,14,0,685.0,118.0,3.7,18.5,441.0,246.81,170.89
2018,11,8,14,15,744.5,100.0,3.65,18.5,428.0,206.58,133.07
2018,11,8,14,30,804.0,82.0,3.6,18.5,415.0,164.38,95.8
