Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,14,45,777.5,78.5,3.5,18.55,375.0,117.37,63.85
2018,11,8,15,0,751.0,75.0,3.4,18.6,335.0,67.36,39.51
2018,11,8,15,15,712.0,69.5,3.4,18.6,290.5,48.11,36.78
2018,11,8,15,30,673.0,64.0,3.4,18.6,246.0,45.64,34.59
2018,11,8,15,45,633.5,57.5,2.85,18.05,204.0,42.29,31.61
2018,11,8,16,0,594.0,51.0,2.3,17.5,162.0,38.88,28.42
2018,11,8,16,15,488.0,43.5,2.25,17.05,117.5,34.43,24.07
2018,11,8,16,30,382.0,36.0,2.2,16.6,73.0,30.02,18.74
2018,11,8,16,45,225.0,22.5,2.1,16.1,41.5,19.17,0.0
2018,11,8,17,0,68.0,9.0,2.0,15.6,10.0,8.58,0.0
2018,11,8,17,15,34.0,4.5,2.05,15.4,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,6,45,99.5,10.0,3.0,10.2,14.5,48.93,0.0
2018,11,9,7,0,199.0,20.0,2.9,10.3,29.0,121.82,0.0
2018,11,9,7,15,345.5,31.0,2.95,10.8,69.0,222.78,163.44
2018,11,9,7,30,492.0,42.0,3.0,11.3,109.0,317.11,255.6
2018,11,9,7,45,535.0,50.0,3.05,11.8,148.0,362.08,297.82
2018,11,9,8,0,578.0,58.0,3.1,12.3,187.0,407.62,338.18
2018,11,9,8,15,534.0,73.5,3.05,12.65,212.0,412.2,343.24
2018,11,9,8,30,490.0,89.0,3.0,13.0,237.0,409.2,341.04
2018,11,9,8,45,523.5,97.0,2.95,13.35,275.5,448.77,372.74
2018,11,9,9,0,557.0,105.0,2.9,13.7,314.0,483.79,399.81
2018,11,9,9,15,580.5,112.0,2.8,14.1,349.0,510.05,419.09
2018,11,9,9,30,604.0,119.0,2.7,14.5,384.0,534.44,436.44
2018,11,9,9,45,635.5,121.5,2.65,14.95,417.5,557.07,452.29
2018,11,9,10,0,667.0,124.0,2.6,15.4,451.0,577.4,466.05
2018,11,9,10,15,717.0,121.0,2.45,15.9,488.5,601.08,481.83
2018,11,9,10,30,767.0,118.0,2.3,16.4,526.0,621.7,494.83
2018,11,9,10,45,787.5,119.5,2.15,16.9,550.0,625.26,494.55
2018,11,9,11,0,808.0,121.0,2.0,17.4,574.0,625.61,491.82
2018,11,9,11,15,818.5,122.5,1.85,17.7,588.5,616.68,482.45
2018,11,9,11,30,829.0,124.0,1.7,18.0,603.0,604.45,470.55
2018,11,9,11,45,785.5,135.0,1.6,18.25,590.0,569.34,441.86
2018,11,9,12,0,742.0,146.0,1.5,18.5,577.0,533.37,412.58
2018,11,9,12,15,664.0,163.0,1.45,18.7,546.0,485.95,374.97
2018,11,9,12,30,586.0,180.0,1.4,18.9,515.0,439.01,337.7
2018,11,9,12,45,587.0,175.0,1.3,19.05,504.0,410.94,314.03
2018,11,9,13,0,588.0,170.0,1.2,19.2,493.0,381.45,288.71
2018,11,9,13,15,588.0,163.5,1.2,19.25,476.5,348.98,261.07
2018,11,9,13,30,588.0,157.0,1.2,19.3,460.0,315.39,232.05
2018,11,9,13,45,581.0,149.5,1.2,19.35,435.5,278.12,199.98
2018,11,9,14,0,574.0,142.0,1.2,19.4,411.0,240.58,167.7
2018,11,9,14,15,606.5,129.0,1.25,19.25,394.5,205.97,136.9
2018,11,9,14,30,639.0,116.0,1.3,19.1,378.0,166.5,103.96
2018,11,9,14,45,621.5,108.5,1.35,19.0,343.0,124.53,75.53
2018,11,9,15,0,604.0,101.0,1.4,18.9,308.0,83.93,56.44
2018,11,9,15,15,581.5,92.0,1.4,18.9,270.0,66.96,53.19
2018,11,9,15,30,559.0,83.0,1.4,18.9,232.0,62.18,49.0
2018,11,9,15,45,489.5,74.0,1.4,17.9,187.0,57.19,44.65
2018,11,9,16,0,420.0,65.0,1.4,16.9,142.0,49.43,37.66
2018,11,9,16,15,321.5,51.0,1.55,16.35,100.0,39.45,28.42
2018,11,9,16,30,223.0,37.0,1.7,15.8,58.0,29.14,17.83
2018,11,9,16,45,127.0,22.0,1.8,15.2,32.5,17.59,0.0
2018,11,9,17,0,31.0,7.0,1.9,14.6,7.0,6.67,0.0
2018,11,9,17,15,15.5,3.5,2.05,14.3,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.0,9.5,7.63,0.0
2018,11,10,7,0,73.0,16.0,1.6,8.9,19.0,46.24,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.1,50.5,139.67,99.52
2018,11,10,7,30,244.0,50.0,1.8,9.3,82.0,203.94,164.39
2018,11,10,7,45,302.0,64.5,1.9,9.5,120.0,255.47,211.16
2018,11,10,8,0,360.0,79.0,2.0,9.7,158.0,309.49,258.54
2018,11,10,8,15,378.5,89.5,2.1,9.95,188.5,337.97,283.54
2018,11,10,8,30,397.0,100.0,2.2,10.2,219.0,366.08,307.32
2018,11,10,8,45,430.0,110.5,2.25,10.45,256.0,402.23,336.86
2018,11,10,9,0,463.0,121.0,2.3,10.7,293.0,437.81,365.14
2018,11,10,9,15,489.5,129.5,2.25,11.15,327.5,466.07,386.43
2018,11,10,9,30,516.0,138.0,2.2,11.6,362.0,492.92,406.15
2018,11,10,9,45,548.0,142.0,2.15,12.0,395.0,516.65,423.23
2018,11,10,10,0,580.0,146.0,2.1,12.4,428.0,538.5,438.52
2018,11,10,10,15,614.5,147.5,1.95,12.85,460.0,560.91,453.4
2018,11,10,10,30,649.0,149.0,1.8,13.3,492.0,576.98,463.12
2018,11,10,10,45,668.0,152.5,1.65,13.75,515.5,582.51,464.52
2018,11,10,11,0,687.0,156.0,1.5,14.2,539.0,585.15,463.62
2018,11,10,11,15,692.0,159.0,1.4,14.5,550.5,576.08,454.4
2018,11,10,11,30,697.0,162.0,1.3,14.8,562.0,564.45,443.25
2018,11,10,11,45,690.5,164.0,1.25,15.15,561.5,543.09,425.01
2018,11,10,12,0,684.0,166.0,1.2,15.5,561.0,519.88,405.29
2018,11,10,12,15,671.5,169.5,1.3,15.65,554.0,493.44,384.0
2018,11,10,12,30,659.0,173.0,1.4,15.8,547.0,465.83,361.35
2018,11,10,12,45,630.0,178.0,1.55,15.95,529.0,429.82,332.14
2018,11,10,13,0,601.0,183.0,1.7,16.1,511.0,396.02,304.09
2018,11,10,13,15,539.5,186.5,1.7,16.15,472.5,350.32,266.83
2018,11,10,13,30,478.0,190.0,1.7,16.2,434.0,308.28,232.54
2018,11,10,13,45,444.0,184.5,1.75,16.25,401.5,270.03,200.78
2018,11,10,14,0,410.0,179.0,1.8,16.3,369.0,234.1,171.14
2018,11,10,14,15,438.5,166.5,1.75,16.25,356.5,205.54,145.55
2018,11,10,14,30,467.0,154.0,1.7,16.2,344.0,173.89,118.87
2018,11,10,14,45,433.5,143.5,1.7,16.15,306.5,136.41,93.36
2018,11,10,15,0,400.0,133.0,1.7,16.1,269.0,102.0,75.7
2018,11,10,15,15,361.5,118.5,1.7,16.1,229.0,85.43,70.0
2018,11,10,15,30,323.0,104.0,1.7,16.1,189.0,79.52,64.77
2018,11,10,15,45,272.0,86.0,1.55,15.45,148.5,66.82,53.53
2018,11,10,16,0,221.0,68.0,1.4,14.8,108.0,53.72,41.71
2018,11,10,16,15,162.0,49.0,1.5,14.5,73.5,39.46,28.59
2018,11,10,16,30,103.0,30.0,1.6,14.2,39.0,24.73,14.14
2018,11,10,16,45,56.5,16.5,1.65,13.85,21.0,13.86,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.5,3.0,2.86,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,11,6,45,57.5,9.0,2.95,9.2,11.0,8.58,0.0
2018,11,11,7,0,115.0,18.0,3.0,9.2,22.0,65.58,0.0
2018,11,11,7,15,233.0,32.5,3.15,9.65,57.0,171.14,119.23
2018,11,11,7,30,351.0,47.0,3.3,10.1,92.0,248.56,200.17
2018,11,11,7,45,435.5,57.0,3.5,10.55,135.5,313.65,259.09
2018,11,11,8,0,520.0,67.0,3.7,11.0,179.0,381.38,318.22
2018,11,11,8,15,567.5,74.0,3.85,11.45,221.0,427.3,357.8
2018,11,11,8,30,615.0,81.0,4.0,11.9,263.0,473.01,395.87
2018,11,11,8,45,613.0,88.5,4.15,12.3,292.0,489.03,408.84
2018,11,11,9,0,611.0,96.0,4.3,12.7,321.0,502.72,419.44
2018,11,11,9,15,627.0,104.0,4.25,13.2,355.0,525.82,436.48
2018,11,11,9,30,643.0,112.0,4.2,13.7,389.0,546.78,451.33
2018,11,11,9,45,714.5,109.5,4.15,14.2,438.0,589.26,483.21
2018,11,11,10,0,786.0,107.0,4.1,14.7,487.0,629.34,512.5
2018,11,11,10,15,812.0,107.0,3.9,15.05,516.5,640.44,518.66
2018,11,11,10,30,838.0,107.0,3.7,15.4,546.0,647.03,521.35
2018,11,11,10,45,853.0,106.5,3.45,15.75,566.0,644.88,517.01
2018,11,11,11,0,868.0,106.0,3.2,16.1,586.0,639.46,510.08
2018,11,11,11,15,870.5,107.0,3.05,16.35,595.5,624.94,496.64
2018,11,11,11,30,873.0,108.0,2.9,16.6,605.0,607.48,480.88
2018,11,11,11,45,870.5,108.5,2.75,16.85,605.5,583.95,460.37
2018,11,11,12,0,868.0,109.0,2.6,17.1,606.0,557.89,437.71
2018,11,11,12,15,874.0,107.5,2.55,17.25,604.0,531.62,415.02
2018,11,11,12,30,880.0,106.0,2.5,17.4,602.0,502.58,389.69
2018,11,11,12,45,867.5,105.5,2.45,17.6,585.0,464.08,356.65
2018,11,11,13,0,855.0,105.0,2.4,17.8,568.0,424.33,322.07
2018,11,11,13,15,844.0,103.5,2.35,17.9,546.5,383.16,285.87
2018,11,11,13,30,833.0,102.0,2.3,18.0,525.0,341.11,248.41
2018,11,11,13,45,802.0,102.5,2.3,18.1,491.5,291.46,205.34
2018,11,11,14,0,771.0,103.0,2.3,18.2,458.0,246.21,166.1
2018,11,11,14,15,778.0,95.5,2.25,18.25,431.5,202.09,127.46
2018,11,11,14,30,785.0,88.0,2.2,18.3,405.0,156.39,90.37
2018,11,11,14,45,756.5,83.5,2.15,18.3,364.5,109.31,59.6
2018,11,11,15,0,728.0,79.0,2.1,18.3,324.0,64.43,41.36
2018,11,11,15,15,681.5,74.5,2.1,18.3,279.5,52.66,40.84
2018,11,11,15,30,635.0,70.0,2.1,18.3,235.0,51.22,39.52
2018,11,11,15,45,577.5,62.0,1.75,17.65,190.5,46.71,35.5
2018,11,11,16,0,520.0,54.0,1.4,17.0,146.0,42.11,31.22
2018,11,11,16,15,421.0,43.5,1.45,16.6,103.5,34.94,24.41
2018,11,11,16,30,322.0,33.0,1.5,16.2,61.0,27.53,15.88
2018,11,11,16,45,184.0,19.5,1.5,15.8,33.5,18.59,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.4,6.0,5.72,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,11,12,6,45,70.0,8.5,4.3,8.6,11.0,0.0,0.0
2018,11,12,7,0,140.0,17.0,4.3,8.7,22.0,74.68,0.0
2018,11,12,7,15,265.5,29.5,4.35,9.2,56.5,177.91,119.93
2018,11,12,7,30,391.0,42.0,4.4,9.7,91.0,262.26,211.29
2018,11,12,7,45,456.5,52.0,4.5,10.15,131.5,317.73,263.18
2018,11,12,8,0,522.0,62.0,4.6,10.6,172.0,375.21,314.41
2018,11,12,8,15,514.5,73.0,4.5,11.0,202.0,394.33,331.95
2018,11,12,8,30,507.0,84.0,4.4,11.4,232.0,411.26,346.41
2018,11,12,8,45,539.0,92.0,4.35,11.75,270.0,446.34,375.15
2018,11,12,9,0,571.0,100.0,4.3,12.1,308.0,480.31,402.07
2018,11,12,9,15,595.5,107.0,4.2,12.65,343.0,507.12,422.08
2018,11,12,9,30,620.0,114.0,4.1,13.2,378.0,532.05,440.06
2018,11,12,9,45,687.0,113.5,3.95,13.7,426.0,573.59,471.16
2018,11,12,10,0,754.0,113.0,3.8,14.2,474.0,612.8,499.6
2018,11,12,10,15,776.5,114.0,3.6,14.65,502.5,622.81,504.74
2018,11,12,10,30,799.0,115.0,3.4,15.1,531.0,629.83,507.53
2018,11,12,10,45,808.0,117.0,3.15,15.6,549.5,626.5,501.95
2018,11,12,11,0,817.0,119.0,2.9,16.1,568.0,620.17,494.02
2018,11,12,11,15,823.0,119.5,2.75,16.55,578.5,607.51,481.71
2018,11,12,11,30,829.0,120.0,2.6,17.0,589.0,591.81,467.01
2018,11,12,11,45,831.5,119.5,2.4,17.45,591.5,570.94,448.07
2018,11,12,12,0,834.0,119.0,2.2,17.9,594.0,547.42,426.94
2018,11,12,12,15,825.5,120.5,2.0,18.2,587.0,517.96,401.3
2018,11,12,12,30,817.0,122.0,1.8,18.5,580.0,485.09,372.82
2018,11,12,12,45,803.0,123.0,1.6,18.85,564.5,448.98,341.48
2018,11,12,13,0,789.0,124.0,1.4,19.2,549.0,411.85,308.98
2018,11,12,13,15,779.5,122.0,1.25,19.35,528.5,372.76,274.9
2018,11,12,13,30,770.0,120.0,1.1,19.5,508.0,332.81,239.74
2018,11,12,13,45,756.0,116.0,0.9,19.65,480.0,289.33,201.7
2018,11,12,14,0,742.0,112.0,0.7,19.8,452.0,245.85,164.02
2018,11,12,14,15,720.5,108.0,0.6,19.75,418.0,201.39,127.36
2018,11,12,14,30,699.0,104.0,0.5,19.7,384.0,158.08,94.34
2018,11,12,14,45,669.5,98.5,0.45,19.65,345.0,114.41,66.61
2018,11,12,15,0,640.0,93.0,0.4,19.6,306.0,73.22,50.28
2018,11,12,15,15,596.0,86.0,0.4,19.6,263.5,62.5,49.15
2018,11,12,15,30,552.0,79.0,0.4,19.6,221.0,59.29,46.32
2018,11,12,15,45,489.5,69.5,0.5,18.9,177.5,53.7,41.38
2018,11,12,16,0,427.0,60.0,0.6,18.2,134.0,47.99,36.12
2018,11,12,16,15,334.5,46.5,0.7,17.8,94.0,36.07,25.19
2018,11,12,16,30,242.0,33.0,0.8,17.4,54.0,26.05,14.29
2018,11,12,16,45,136.0,19.0,0.85,17.0,29.5,18.11,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.6,5.0,4.77,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,2.55,10.15,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,2.6,10.1,10.0,13.67,0.0
2018,11,13,7,15,5.0,24.0,2.6,10.3,24.0,26.27,12.21
2018,11,13,7,30,0.0,38.0,2.6,10.5,38.0,38.58,26.45
2018,11,13,7,45,4.0,54.5,2.6,10.65,55.5,57.55,43.42
2018,11,13,8,0,8.0,71.0,2.6,10.8,73.0,76.22,59.95
2018,11,13,8,15,21.5,87.5,2.65,11.05,93.5,106.15,85.99
2018,11,13,8,30,35.0,104.0,2.7,11.3,114.0,130.91,107.34
2018,11,13,8,45,20.5,107.0,2.75,11.55,113.0,117.04,95.22
2018,11,13,9,0,6.0,110.0,2.8,11.8,112.0,110.02,88.79
2018,11,13,9,15,5.5,115.0,2.85,12.1,117.0,113.78,91.72
2018,11,13,9,30,5.0,120.0,2.9,12.4,122.0,117.7,94.72
2018,11,13,9,45,16.5,148.0,2.9,12.75,155.5,152.67,123.85
2018,11,13,10,0,28.0,176.0,2.9,13.1,189.0,194.02,157.76
2018,11,13,10,15,32.5,188.5,2.85,13.4,204.5,207.96,168.66
2018,11,13,10,30,37.0,201.0,2.8,13.7,220.0,221.54,179.27
2018,11,13,10,45,47.5,209.0,2.75,14.05,234.5,233.74,188.76
2018,11,13,11,0,58.0,217.0,2.7,14.4,249.0,245.43,197.76
2018,11,13,11,15,153.0,231.5,2.6,14.6,317.0,316.51,255.21
2018,11,13,11,30,248.0,246.0,2.5,14.8,385.0,381.85,306.27
2018,11,13,11,45,188.5,230.5,2.35,14.95,336.5,322.27,257.95
2018,11,13,12,0,129.0,215.0,2.2,15.1,288.0,269.93,215.68
2018,11,13,12,15,82.5,216.5,2.05,15.25,263.0,240.97,192.0
2018,11,13,12,30,36.0,218.0,1.9,15.4,238.0,217.11,172.6
2018,11,13,12,45,126.0,221.5,1.75,15.5,289.0,254.32,201.48
2018,11,13,13,0,216.0,225.0,1.6,15.6,340.0,283.44,222.38
2018,11,13,13,15,149.5,218.0,1.5,15.6,296.5,243.55,190.76
2018,11,13,13,30,83.0,211.0,1.4,15.6,253.0,210.65,165.54
2018,11,13,13,45,239.0,177.0,1.3,15.65,287.5,210.88,160.34
2018,11,13,14,0,395.0,143.0,1.2,15.7,322.0,198.18,142.75
2018,11,13,14,15,326.5,148.5,1.15,15.55,289.0,173.56,124.52
2018,11,13,14,30,258.0,154.0,1.1,15.4,256.0,150.79,109.42
2018,11,13,14,45,182.5,144.0,1.05,15.2,212.5,126.77,94.97
2018,11,13,15,0,107.0,134.0,1.0,15.0,169.0,105.5,87.71
2018,11,13,15,15,84.5,116.0,1.0,15.0,141.5,91.35,75.43
2018,11,13,15,30,62.0,98.0,1.0,15.0,114.0,81.62,66.81
2018,11,13,15,45,45.5,80.0,1.1,14.6,90.5,67.52,54.24
2018,11,13,16,0,29.0,62.0,1.2,14.2,67.0,53.11,41.16
2018,11,13,16,15,17.0,45.0,1.2,14.0,47.5,39.15,28.18
2018,11,13,16,30,5.0,28.0,1.2,13.8,28.0,25.29,13.55
2018,11,13,16,45,10.5,16.0,1.2,13.65,16.0,15.25,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.5,4.0,3.81,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,14,6,45,50.0,7.0,2.55,8.55,8.5,0.0,0.0
2018,11,14,7,0,100.0,14.0,2.6,8.5,17.0,54.44,0.0
2018,11,14,7,15,218.5,27.5,2.7,8.9,49.0,151.7,90.72
2018,11,14,7,30,337.0,41.0,2.8,9.3,81.0,232.29,185.0
2018,11,14,7,45,413.0,52.5,2.85,9.65,122.5,292.53,240.76
2018,11,14,8,0,489.0,64.0,2.9,10.0,164.0,355.59,296.27
2018,11,14,8,15,505.0,74.0,3.0,10.3,198.0,386.03,323.48
2018,11,14,8,30,521.0,84.0,3.1,10.6,232.0,415.25,348.5
2018,11,14,8,45,559.5,91.5,3.15,10.95,272.0,453.67,379.98
2018,11,14,9,0,598.0,99.0,3.2,11.3,312.0,491.1,409.71
2018,11,14,9,15,636.5,104.5,3.15,11.75,352.5,525.01,435.56
2018,11,14,9,30,675.0,110.0,3.1,12.2,393.0,557.16,459.38
2018,11,14,9,45,697.0,114.5,3.05,12.65,425.5,575.82,472.12
2018,11,14,10,0,719.0,119.0,3.0,13.1,458.0,591.96,482.68
2018,11,14,10,15,731.0,122.5,2.95,13.6,482.5,598.11,485.24
2018,11,14,10,30,743.0,126.0,2.9,14.1,507.0,601.48,485.6
2018,11,14,10,45,749.0,129.0,2.85,14.6,524.0,597.83,480.52
2018,11,14,11,0,755.0,132.0,2.8,15.1,541.0,591.4,473.27
2018,11,14,11,15,759.5,133.5,2.75,15.45,551.0,579.82,462.32
2018,11,14,11,30,764.0,135.0,2.7,15.8,561.0,565.55,449.21
2018,11,14,11,45,744.5,139.0,2.6,16.15,555.5,538.36,425.92
2018,11,14,12,0,725.0,143.0,2.5,16.5,550.0,509.73,401.45
2018,11,14,12,15,735.0,141.5,2.45,16.7,551.0,488.75,382.89
2018,11,14,12,30,745.0,140.0,2.4,16.9,552.0,465.17,361.82
2018,11,14,12,45,729.5,140.5,2.35,17.1,536.0,430.41,331.93
2018,11,14,13,0,714.0,141.0,2.3,17.3,520.0,394.96,301.1
2018,11,14,13,15,698.0,139.5,2.25,17.45,498.5,357.07,268.04
2018,11,14,13,30,682.0,138.0,2.2,17.6,477.0,319.05,234.55
2018,11,14,13,45,659.5,136.0,2.15,17.7,449.0,279.09,199.67
2018,11,14,14,0,637.0,134.0,2.1,17.8,421.0,240.07,165.99
2018,11,14,14,15,610.0,128.5,2.1,17.7,387.0,198.5,131.8
2018,11,14,14,30,583.0,123.0,2.1,17.6,353.0,157.36,100.46
2018,11,14,14,45,546.0,116.5,2.05,17.55,315.0,117.98,75.47
2018,11,14,15,0,509.0,110.0,2.0,17.5,277.0,81.74,66.37
2018,11,14,15,15,463.5,99.5,2.0,17.5,235.5,71.95,57.87
2018,11,14,15,30,418.0,89.0,2.0,17.5,194.0,65.56,52.19
2018,11,14,15,45,359.0,76.0,1.85,16.55,154.0,56.99,44.61
2018,11,14,16,0,300.0,63.0,1.7,15.6,114.0,48.13,36.55
2018,11,14,16,15,221.5,46.0,1.75,15.2,77.5,35.67,24.98
2018,11,14,16,30,143.0,29.0,1.8,14.8,41.0,22.78,11.15
2018,11,14,16,45,78.5,16.0,1.85,14.35,22.0,15.25,0.0
2018,11,14,17,0,14.0,3.0,1.9,13.9,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,13.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,8.9,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,8.8,11.0,27.06,0.0
2018,11,15,7,15,108.5,26.0,2.75,9.15,36.5,91.3,48.04
2018,11,15,7,30,174.0,42.0,2.8,9.5,62.0,157.13,123.52
2018,11,15,7,45,235.0,56.5,2.85,9.8,96.0,207.07,169.7
2018,11,15,8,0,296.0,71.0,2.9,10.1,130.0,259.9,216.55
2018,11,15,8,15,328.0,82.5,3.0,10.4,162.5,295.2,247.74
2018,11,15,8,30,360.0,94.0,3.1,10.7,195.0,330.85,278.28
2018,11,15,8,45,369.0,108.0,3.2,11.0,225.0,355.86,298.98
2018,11,15,9,0,378.0,122.0,3.3,11.3,255.0,379.6,318.07
2018,11,15,9,15,407.5,131.0,3.2,11.65,288.0,408.85,341.1
2018,11,15,9,30,437.0,140.0,3.1,12.0,321.0,437.03,362.73
2018,11,15,9,45,488.0,147.0,3.05,12.3,363.5,474.95,392.01
2018,11,15,10,0,539.0,154.0,3.0,12.6,406.0,511.2,419.34
2018,11,15,10,15,550.0,157.0,2.95,13.05,425.5,516.38,421.56
2018,11,15,10,30,561.0,160.0,2.9,13.5,445.0,519.47,422.23
2018,11,15,10,45,577.0,162.5,2.85,13.95,464.5,522.86,423.07
2018,11,15,11,0,593.0,165.0,2.8,14.4,484.0,523.86,421.93
2018,11,15,11,15,601.0,169.0,2.75,14.7,497.5,519.28,416.55
2018,11,15,11,30,609.0,173.0,2.7,15.0,511.0,512.33,409.24
2018,11,15,11,45,622.0,171.0,2.6,15.35,517.0,502.3,399.28
2018,11,15,12,0,635.0,169.0,2.5,15.7,523.0,487.18,385.23
2018,11,15,12,15,563.5,180.5,2.5,15.9,492.5,440.07,346.96
2018,11,15,12,30,492.0,192.0,2.5,16.1,462.0,397.57,312.29
2018,11,15,12,45,504.0,189.5,2.5,16.3,460.5,379.49,295.94
2018,11,15,13,0,516.0,187.0,2.5,16.5,459.0,359.34,277.41
2018,11,15,13,15,532.5,178.5,2.5,16.6,450.0,333.42,253.94
2018,11,15,13,30,549.0,170.0,2.5,16.7,441.0,305.23,228.15
2018,11,15,13,45,546.0,163.5,2.5,16.75,420.5,271.62,198.35
2018,11,15,14,0,543.0,157.0,2.5,16.8,400.0,237.42,168.3
2018,11,15,14,15,518.0,149.5,2.45,16.75,367.5,198.53,136.39
2018,11,15,14,30,493.0,142.0,2.4,16.7,335.0,161.38,108.12
2018,11,15,14,45,459.5,132.5,2.3,16.6,298.0,124.11,84.01
2018,11,15,15,0,426.0,123.0,2.2,16.5,261.0,89.82,73.71
2018,11,15,15,15,385.0,110.0,2.2,16.5,222.0,79.86,65.03
2018,11,15,15,30,344.0,97.0,2.2,16.5,183.0,71.72,57.79
2018,11,15,15,45,290.0,81.0,2.0,15.65,143.5,60.92,48.19
2018,11,15,16,0,236.0,65.0,1.8,14.8,104.0,51.48,39.55
2018,11,15,16,15,163.0,46.5,1.8,14.45,69.5,37.49,26.55
2018,11,15,16,30,90.0,28.0,1.8,14.1,35.0,23.08,10.94
2018,11,15,16,45,49.5,15.0,1.85,13.75,18.5,14.3,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,3.05,7.9,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,3.0,7.9,12.0,32.32,0.0
2018,11,16,7,15,144.0,26.0,3.05,8.3,39.5,113.72,53.95
2018,11,16,7,30,234.0,41.0,3.1,8.7,67.0,183.51,144.43
2018,11,16,7,45,309.5,55.0,3.15,9.1,106.0,241.4,198.38
2018,11,16,8,0,385.0,69.0,3.2,9.5,145.0,302.88,252.79
2018,11,16,8,15,413.5,80.5,3.15,9.8,179.5,338.23,284.13
2018,11,16,8,30,442.0,92.0,3.1,10.1,214.0,373.53,314.25
2018,11,16,8,45,498.5,99.5,3.1,10.4,257.0,419.9,352.68
2018,11,16,9,0,555.0,107.0,3.1,10.7,300.0,469.36,392.44
2018,11,16,9,15,574.5,115.5,3.05,11.15,334.0,494.31,411.17
2018,11,16,9,30,594.0,124.0,3.0,11.6,368.0,517.32,427.95
2018,11,16,9,45,610.5,131.0,2.95,12.05,398.5,534.79,440.01
2018,11,16,10,0,627.0,138.0,2.9,12.5,429.0,549.94,450.0
2018,11,16,10,15,643.0,141.5,2.75,13.0,453.5,558.75,454.55
2018,11,16,10,30,659.0,145.0,2.6,13.5,478.0,564.97,456.95
2018,11,16,10,45,670.5,147.0,2.45,14.0,495.5,564.32,453.96
2018,11,16,11,0,682.0,149.0,2.3,14.5,513.0,561.0,448.84
2018,11,16,11,15,688.5,150.0,2.15,14.85,523.5,551.16,438.91
2018,11,16,11,30,695.0,151.0,2.0,15.2,534.0,538.78,426.96
2018,11,16,11,45,697.5,151.0,1.9,15.5,536.5,520.83,410.93
2018,11,16,12,0,700.0,151.0,1.8,15.8,539.0,500.62,392.99
2018,11,16,12,15,706.0,147.5,1.7,16.1,535.5,476.57,371.9
2018,11,16,12,30,712.0,144.0,1.6,16.4,532.0,450.27,348.72
2018,11,16,12,45,716.5,138.5,1.5,16.65,521.5,419.34,321.66
2018,11,16,13,0,721.0,133.0,1.4,16.9,511.0,386.46,292.56
2018,11,16,13,15,710.5,130.5,1.3,17.1,491.0,349.51,260.11
2018,11,16,13,30,700.0,128.0,1.2,17.3,471.0,311.95,226.86
2018,11,16,13,45,684.0,124.0,1.05,17.5,444.0,271.32,191.22
2018,11,16,14,0,668.0,120.0,0.9,17.7,417.0,231.02,156.31
2018,11,16,14,15,646.0,115.0,0.75,17.7,384.5,189.47,122.13
2018,11,16,14,30,624.0,110.0,0.6,17.7,352.0,149.28,91.87
2018,11,16,14,45,593.0,103.5,0.5,17.75,315.0,108.87,66.98
2018,11,16,15,0,562.0,97.0,0.4,17.8,278.0,71.2,57.01
2018,11,16,15,15,517.0,89.0,0.4,17.8,237.5,65.96,52.54
2018,11,16,15,30,472.0,81.0,0.4,17.8,197.0,59.76,47.03
2018,11,16,15,45,410.5,69.5,0.35,17.3,156.0,52.18,40.26
2018,11,16,16,0,349.0,58.0,0.3,16.8,115.0,44.37,33.08
2018,11,16,16,15,263.0,44.0,0.4,16.45,79.0,34.23,23.52
2018,11,16,16,30,177.0,30.0,0.5,16.1,43.0,23.73,10.76
2018,11,16,16,45,97.5,16.5,0.6,15.8,23.0,15.73,0.0
2018,11,16,17,0,18.0,3.0,0.7,15.5,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,0.75,15.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,8.95,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,8.9,12.0,34.96,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.15,40.0,118.48,46.44
2018,11,17,7,30,255.0,41.0,1.5,9.4,68.0,192.83,149.92
2018,11,17,7,45,333.0,53.5,1.5,9.6,106.5,250.11,203.61
2018,11,17,8,0,411.0,66.0,1.5,9.8,145.0,311.32,257.27
2018,11,17,8,15,242.5,78.0,1.4,10.1,127.5,231.08,192.42
2018,11,17,8,30,74.0,90.0,1.3,10.4,110.0,144.04,118.74
2018,11,17,8,45,53.5,111.5,1.2,10.7,127.0,148.25,122.16
2018,11,17,9,0,33.0,133.0,1.1,11.0,144.0,159.16,130.62
2018,11,17,9,15,65.5,152.0,1.0,11.45,177.5,197.97,162.83
2018,11,17,9,30,98.0,171.0,0.9,11.9,211.0,236.8,194.21
2018,11,17,9,45,243.0,167.5,0.85,12.3,276.5,335.18,274.2
2018,11,17,10,0,388.0,164.0,0.8,12.7,342.0,425.68,344.49
2018,11,17,10,15,426.5,165.5,0.75,12.95,371.0,446.38,358.56
2018,11,17,10,30,465.0,167.0,0.7,13.2,400.0,465.18,371.49
2018,11,17,10,45,591.5,145.0,0.7,13.4,452.0,513.29,407.45
2018,11,17,11,0,718.0,123.0,0.7,13.6,504.0,553.41,436.23
2018,11,17,11,15,785.0,108.5,0.75,13.75,532.0,561.18,440.81
2018,11,17,11,30,852.0,94.0,0.8,13.9,560.0,565.12,442.5
2018,11,17,11,45,852.5,94.5,0.85,14.05,562.5,544.24,425.24
2018,11,17,12,0,853.0,95.0,0.9,14.2,565.0,520.76,405.86
2018,11,17,12,15,829.5,102.0,1.0,14.2,555.5,489.89,380.99
2018,11,17,12,30,806.0,109.0,1.1,14.2,546.0,457.91,354.71
2018,11,17,12,45,771.5,117.0,1.2,14.25,527.5,419.63,323.03
2018,11,17,13,0,737.0,125.0,1.3,14.3,509.0,383.2,292.19
2018,11,17,13,15,728.0,122.5,1.35,14.25,489.5,346.29,259.99
2018,11,17,13,30,719.0,120.0,1.4,14.2,470.0,308.61,226.6
2018,11,17,13,45,705.5,115.5,1.5,14.15,443.5,267.52,190.4
2018,11,17,14,0,692.0,111.0,1.6,14.1,417.0,226.47,154.46
2018,11,17,14,15,671.5,106.5,1.7,13.95,385.0,184.63,119.46
2018,11,17,14,30,651.0,102.0,1.8,13.8,353.0,143.92,88.33
2018,11,17,14,45,622.5,96.0,1.9,13.65,316.0,102.87,62.84
2018,11,17,15,0,594.0,90.0,2.0,13.5,279.0,64.21,51.91
2018,11,17,15,15,548.5,83.0,2.0,13.5,239.0,60.86,48.95
2018,11,17,15,30,503.0,76.0,2.0,13.5,199.0,57.56,45.9
2018,11,17,15,45,441.0,66.0,2.1,12.85,158.0,51.38,40.24
2018,11,17,16,0,379.0,56.0,2.2,12.2,117.0,42.89,32.33
2018,11,17,16,15,275.5,43.0,2.1,11.8,80.0,33.49,23.25
2018,11,17,16,30,172.0,30.0,2.0,11.4,43.0,23.77,10.43
2018,11,17,16,45,92.0,16.0,1.9,11.0,22.5,15.25,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,6,45,37.0,5.0,0.35,9.25,5.5,0.0,0.0
2018,11,18,7,0,74.0,10.0,0.4,9.2,11.0,38.99,0.0
2018,11,18,7,15,204.5,23.0,0.55,9.35,41.0,132.07,38.44
2018,11,18,7,30,335.0,36.0,0.7,9.5,71.0,221.28,170.03
2018,11,18,7,45,410.5,46.0,0.9,9.65,109.5,278.34,224.89
2018,11,18,8,0,486.0,56.0,1.1,9.8,148.0,338.26,277.84
2018,11,18,8,15,514.5,65.0,1.25,9.95,184.0,373.91,309.59
2018,11,18,8,30,543.0,74.0,1.4,10.1,220.0,408.95,339.69
2018,11,18,8,45,507.5,89.5,1.6,10.3,243.0,413.3,343.91
2018,11,18,9,0,472.0,105.0,1.8,10.5,266.0,411.46,342.64
2018,11,18,9,15,499.0,112.5,1.9,10.8,299.0,438.48,364.11
2018,11,18,9,30,526.0,120.0,2.0,11.1,332.0,464.17,383.89
2018,11,18,9,45,539.0,127.0,2.1,11.35,359.0,479.12,394.85
2018,11,18,10,0,552.0,134.0,2.2,11.6,386.0,492.11,404.15
2018,11,18,10,15,581.5,134.5,2.1,11.95,412.5,510.01,416.45
2018,11,18,10,30,611.0,135.0,2.0,12.3,439.0,521.71,423.7
2018,11,18,10,45,571.0,151.0,1.9,12.65,443.0,501.92,405.95
2018,11,18,11,0,531.0,167.0,1.8,13.0,447.0,484.55,390.25
2018,11,18,11,15,535.0,170.0,1.7,13.25,456.5,477.76,383.27
2018,11,18,11,30,539.0,173.0,1.6,13.5,466.0,469.0,374.58
2018,11,18,11,45,522.5,179.0,1.45,13.8,464.0,450.54,358.01
2018,11,18,12,0,506.0,185.0,1.3,14.1,462.0,431.07,340.67
2018,11,18,12,15,535.0,173.5,1.25,14.35,464.0,415.67,326.84
2018,11,18,12,30,564.0,162.0,1.2,14.6,466.0,397.34,310.25
2018,11,18,12,45,575.0,154.5,1.15,14.8,458.0,372.39,288.22
2018,11,18,13,0,586.0,147.0,1.1,15.0,450.0,346.87,265.24
2018,11,18,13,15,571.5,145.0,1.15,15.1,431.0,314.36,237.16
2018,11,18,13,30,557.0,143.0,1.2,15.2,412.0,280.61,207.81
2018,11,18,13,45,559.5,133.5,1.25,15.3,391.0,246.06,177.14
2018,11,18,14,0,562.0,124.0,1.3,15.4,370.0,211.18,146.32
2018,11,18,14,15,531.0,119.5,1.4,15.3,338.0,173.11,115.45
2018,11,18,14,30,500.0,115.0,1.5,15.2,306.0,137.87,89.28
2018,11,18,14,45,402.0,115.0,1.6,15.1,258.5,104.98,71.23
