Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,0,304.0,115.0,1.7,15.0,211.0,86.8,71.5
2018,11,18,15,15,275.5,99.5,1.7,15.0,177.5,76.25,62.22
2018,11,18,15,30,247.0,84.0,1.7,15.0,144.0,65.37,52.49
2018,11,18,15,45,233.0,69.0,2.0,14.3,116.5,54.55,42.77
2018,11,18,16,0,219.0,54.0,2.3,13.6,89.0,41.12,30.55
2018,11,18,16,15,161.5,40.5,2.25,13.2,61.5,32.96,22.57
2018,11,18,16,30,104.0,27.0,2.2,12.8,34.0,22.26,8.68
2018,11,18,16,45,57.0,14.5,2.2,12.35,18.0,13.82,0.0
2018,11,18,17,0,10.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,45,7.0,3.0,1.85,9.3,3.0,0.0,0.0
2018,11,19,7,0,14.0,6.0,1.9,9.3,6.0,11.25,0.0
2018,11,19,7,15,72.5,21.5,2.0,9.6,28.0,65.91,7.75
2018,11,19,7,30,131.0,37.0,2.1,9.9,50.0,120.09,90.44
2018,11,19,7,45,107.5,49.5,2.2,10.2,64.0,123.76,98.8
2018,11,19,8,0,84.0,62.0,2.3,10.5,78.0,118.05,95.71
2018,11,19,8,15,59.0,81.0,2.3,10.75,93.5,119.51,97.55
2018,11,19,8,30,34.0,100.0,2.3,11.0,109.0,126.68,103.62
2018,11,19,8,45,65.0,117.5,2.3,11.3,138.0,162.49,134.34
2018,11,19,9,0,96.0,135.0,2.3,11.6,167.0,207.04,171.77
2018,11,19,9,15,183.0,145.0,2.25,12.0,215.0,267.93,222.78
2018,11,19,9,30,270.0,155.0,2.2,12.4,263.0,338.37,280.13
2018,11,19,9,45,355.5,155.0,2.2,12.8,309.0,387.94,319.68
2018,11,19,10,0,441.0,155.0,2.2,13.2,355.0,445.72,364.69
2018,11,19,10,15,496.5,151.0,2.1,13.6,387.5,470.57,382.76
2018,11,19,10,30,552.0,147.0,2.0,14.0,420.0,493.27,398.91
2018,11,19,10,45,569.5,148.0,1.95,14.35,438.0,496.2,399.43
2018,11,19,11,0,587.0,149.0,1.9,14.7,456.0,500.16,400.67
2018,11,19,11,15,511.5,174.0,1.9,15.0,445.0,467.09,373.02
2018,11,19,11,30,436.0,199.0,1.9,15.3,434.0,437.33,348.14
2018,11,19,11,45,370.0,215.0,1.85,15.55,415.0,401.14,318.53
2018,11,19,12,0,304.0,231.0,1.8,15.8,396.0,371.01,293.7
2018,11,19,12,15,265.5,234.0,1.8,16.0,377.5,343.65,271.41
2018,11,19,12,30,227.0,237.0,1.8,16.2,359.0,316.51,249.35
2018,11,19,12,45,220.5,232.0,1.75,16.35,348.0,298.66,234.39
2018,11,19,13,0,214.0,227.0,1.7,16.5,337.0,280.74,219.26
2018,11,19,13,15,143.0,212.5,1.65,16.6,285.0,234.24,182.88
2018,11,19,13,30,72.0,198.0,1.6,16.7,233.0,195.21,153.03
2018,11,19,13,45,63.5,187.5,1.55,16.75,217.0,179.07,140.15
2018,11,19,14,0,55.0,177.0,1.5,16.8,201.0,163.62,127.85
2018,11,19,14,15,57.0,163.5,1.4,16.75,186.5,148.15,115.26
2018,11,19,14,30,59.0,150.0,1.3,16.7,172.0,132.51,102.73
2018,11,19,14,45,55.5,131.5,1.25,16.65,150.5,112.96,87.66
2018,11,19,15,0,52.0,113.0,1.2,16.6,129.0,94.34,77.56
2018,11,19,15,15,26.0,76.0,1.2,16.6,84.0,66.78,53.49
2018,11,19,15,30,0.0,39.0,1.2,16.6,39.0,36.21,26.5
2018,11,19,15,45,0.0,30.5,1.0,16.25,30.5,28.3,19.4
2018,11,19,16,0,0.0,22.0,0.8,15.9,22.0,20.4,12.22
2018,11,19,16,15,0.5,16.0,0.7,15.8,16.0,14.83,6.95
2018,11,19,16,30,1.0,10.0,0.6,15.7,10.0,9.26,0.0
2018,11,19,16,45,1.0,5.5,0.55,15.6,5.5,5.24,0.0
2018,11,19,17,0,1.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,11,19,17,15,0.5,0.5,0.4,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,3.5,0.8,10.4,3.5,0.0,0.0
2018,11,20,7,0,29.0,7.0,0.7,10.4,7.0,18.04,0.0
2018,11,20,7,15,141.5,21.0,0.7,10.6,33.5,100.26,0.0
2018,11,20,7,30,254.0,35.0,0.7,10.8,60.0,182.29,136.42
2018,11,20,7,45,386.0,42.5,0.65,11.0,102.5,259.91,207.77
2018,11,20,8,0,518.0,50.0,0.6,11.2,145.0,344.46,279.03
2018,11,20,8,15,571.0,56.0,0.6,11.5,185.5,390.08,317.5
2018,11,20,8,30,624.0,62.0,0.6,11.8,226.0,436.05,354.89
2018,11,20,8,45,563.0,79.0,0.6,12.1,245.0,429.86,349.97
2018,11,20,9,0,502.0,96.0,0.6,12.4,264.0,415.28,338.26
2018,11,20,9,15,583.5,95.5,0.7,12.8,311.5,470.38,381.45
2018,11,20,9,30,665.0,95.0,0.8,13.2,359.0,520.72,419.44
2018,11,20,9,45,690.5,96.0,0.95,13.6,389.0,537.42,431.6
2018,11,20,10,0,716.0,97.0,1.1,14.0,419.0,551.77,442.04
2018,11,20,10,15,692.5,107.0,1.25,14.25,432.0,543.98,435.43
2018,11,20,10,30,669.0,117.0,1.4,14.5,445.0,533.65,426.9
2018,11,20,10,45,654.5,124.0,1.55,14.75,454.5,523.2,418.22
2018,11,20,11,0,640.0,131.0,1.7,15.0,464.0,510.65,407.74
2018,11,20,11,15,662.0,128.0,1.85,15.2,478.0,506.39,403.75
2018,11,20,11,30,684.0,125.0,2.0,15.4,492.0,499.24,397.2
2018,11,20,11,45,638.0,140.0,2.15,15.55,483.5,471.89,374.64
2018,11,20,12,0,592.0,155.0,2.3,15.7,475.0,444.26,351.77
2018,11,20,12,15,627.0,143.0,2.35,15.75,479.0,428.71,337.94
2018,11,20,12,30,662.0,131.0,2.4,15.8,483.0,409.55,320.59
2018,11,20,12,45,651.0,130.0,2.45,15.9,469.5,378.74,293.83
2018,11,20,13,0,640.0,129.0,2.5,16.0,456.0,347.13,266.01
2018,11,20,13,15,588.5,136.5,2.4,16.0,428.5,309.67,233.96
2018,11,20,13,30,537.0,144.0,2.3,16.0,401.0,273.58,203.23
2018,11,20,13,45,592.0,122.5,2.25,16.0,391.0,242.74,173.55
2018,11,20,14,0,647.0,101.0,2.2,16.0,381.0,205.23,138.12
2018,11,20,14,15,541.0,112.5,2.1,16.0,334.5,167.32,110.25
2018,11,20,14,30,435.0,124.0,2.0,16.0,288.0,136.83,91.2
2018,11,20,14,45,491.5,101.5,1.95,15.95,269.0,97.62,62.9
2018,11,20,15,0,548.0,79.0,1.9,15.9,250.0,55.26,43.52
2018,11,20,15,15,574.5,66.5,1.9,15.9,223.0,47.2,36.4
2018,11,20,15,30,601.0,54.0,1.9,15.9,196.0,38.87,28.92
2018,11,20,15,45,503.0,49.0,1.6,15.55,151.5,36.39,26.57
2018,11,20,16,0,405.0,44.0,1.3,15.2,107.0,34.01,24.12
2018,11,20,16,15,326.0,34.5,1.2,15.05,74.5,27.47,17.62
2018,11,20,16,30,247.0,25.0,1.1,14.9,42.0,20.68,6.2
2018,11,20,16,45,134.5,14.0,1.0,14.75,22.0,13.34,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.6,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.55,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,13.8,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,13.8,2.0,5.41,0.0
2018,11,21,7,15,4.5,3.0,5.2,13.95,3.0,4.91,0.0
2018,11,21,7,30,0.0,4.0,5.3,14.1,4.0,3.7,0.0
2018,11,21,7,45,0.0,5.0,5.4,14.2,5.0,4.62,0.0
2018,11,21,8,0,0.0,6.0,5.5,14.3,6.0,5.55,0.0
2018,11,21,8,15,0.0,10.0,5.55,14.4,10.0,9.26,2.25
2018,11,21,8,30,0.0,14.0,5.6,14.5,14.0,12.97,5.47
2018,11,21,8,45,0.0,15.5,5.65,14.6,15.5,14.36,6.67
2018,11,21,9,0,0.0,17.0,5.7,14.7,17.0,15.76,7.86
2018,11,21,9,15,0.0,23.5,5.95,14.9,23.5,21.8,13.0
2018,11,21,9,30,0.0,30.0,6.2,15.1,30.0,27.85,18.11
2018,11,21,9,45,0.0,52.0,6.45,15.25,52.0,48.33,35.43
2018,11,21,10,0,0.0,74.0,6.7,15.4,74.0,68.87,52.66
2018,11,21,10,15,2.0,83.0,6.85,15.5,84.0,78.49,60.66
2018,11,21,10,30,4.0,92.0,7.0,15.6,94.0,88.23,68.73
2018,11,21,10,45,6.0,101.5,7.15,15.65,104.5,98.35,77.11
2018,11,21,11,0,8.0,111.0,7.3,15.7,115.0,108.36,85.36
2018,11,21,11,15,4.0,91.0,7.3,15.7,93.0,87.01,67.45
2018,11,21,11,30,0.0,71.0,7.3,15.7,71.0,66.09,49.89
2018,11,21,11,45,0.0,74.5,7.35,15.7,74.5,69.37,52.62
2018,11,21,12,0,0.0,78.0,7.4,15.7,78.0,72.64,55.35
2018,11,21,12,15,3.0,67.5,7.25,15.7,69.0,64.2,48.31
2018,11,21,12,30,6.0,57.0,7.1,15.7,60.0,55.58,41.09
2018,11,21,12,45,5.0,63.0,7.0,15.7,65.5,60.58,45.29
2018,11,21,13,0,4.0,69.0,6.9,15.7,71.0,65.64,49.56
2018,11,21,13,15,2.0,61.5,6.7,15.65,62.5,57.85,43.11
2018,11,21,13,30,0.0,54.0,6.5,15.6,54.0,50.21,36.8
2018,11,21,13,45,2.5,61.0,6.3,15.55,62.0,57.32,42.78
2018,11,21,14,0,5.0,68.0,6.1,15.5,70.0,64.21,48.56
2018,11,21,14,15,5.5,70.5,5.85,15.45,72.5,66.38,50.46
2018,11,21,14,30,6.0,73.0,5.6,15.4,75.0,68.44,52.29
2018,11,21,14,45,3.5,56.5,5.35,15.35,57.5,52.69,39.18
2018,11,21,15,0,1.0,40.0,5.1,15.3,40.0,37.14,27.54
2018,11,21,15,15,0.5,32.5,5.1,15.3,32.5,30.16,21.3
2018,11,21,15,30,0.0,25.0,5.1,15.3,25.0,23.18,15.01
2018,11,21,15,45,0.0,19.5,4.4,14.95,19.5,18.07,10.38
2018,11,21,16,0,0.0,14.0,3.7,14.6,14.0,12.97,5.72
2018,11,21,16,15,3.5,10.0,3.35,14.2,10.0,9.39,2.3
2018,11,21,16,30,7.0,6.0,3.0,13.8,6.0,5.67,0.0
2018,11,21,16,45,7.0,3.0,2.6,13.45,3.0,2.86,0.0
2018,11,21,17,0,7.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,21,17,15,3.5,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,2.85,11.65,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,2.8,11.7,9.0,40.62,0.0
2018,11,22,7,15,234.5,19.0,2.85,12.1,36.5,133.74,0.0
2018,11,22,7,30,386.0,29.0,2.9,12.5,64.0,232.68,169.39
2018,11,22,7,45,482.0,35.5,2.9,12.85,104.0,295.06,235.32
2018,11,22,8,0,578.0,42.0,2.9,13.2,144.0,357.31,291.04
2018,11,22,8,15,569.0,52.0,3.0,13.35,174.5,380.47,313.35
2018,11,22,8,30,560.0,62.0,3.1,13.5,205.0,397.14,328.99
2018,11,22,8,45,547.0,73.0,3.2,13.65,232.0,410.38,340.68
2018,11,22,9,0,534.0,84.0,3.3,13.8,259.0,421.13,349.55
2018,11,22,9,15,485.5,105.5,3.4,13.95,278.0,416.21,344.92
2018,11,22,9,30,437.0,127.0,3.5,14.1,297.0,412.66,340.98
2018,11,22,9,45,467.5,126.0,3.55,14.2,321.0,428.67,353.59
2018,11,22,10,0,498.0,125.0,3.6,14.3,345.0,443.28,364.78
2018,11,22,10,15,689.5,94.5,3.75,14.35,417.5,524.42,429.92
2018,11,22,10,30,881.0,64.0,3.9,14.4,490.0,593.25,483.86
2018,11,22,10,45,889.5,64.5,4.0,14.5,508.0,588.91,478.88
2018,11,22,11,0,898.0,65.0,4.1,14.6,526.0,581.48,471.68
2018,11,22,11,15,902.5,65.5,4.3,14.7,536.5,568.72,460.53
2018,11,22,11,30,907.0,66.0,4.5,14.8,547.0,552.94,446.76
2018,11,22,11,45,908.0,66.0,4.65,14.85,549.5,531.88,428.43
2018,11,22,12,0,909.0,66.0,4.8,14.9,552.0,508.08,407.47
2018,11,22,12,15,904.5,66.0,5.0,14.95,546.0,479.12,382.0
2018,11,22,12,30,900.0,66.0,5.2,15.0,540.0,447.92,354.12
2018,11,22,12,45,754.5,100.0,5.35,15.0,491.0,390.27,305.99
2018,11,22,13,0,609.0,134.0,5.5,15.0,442.0,338.17,262.89
2018,11,22,13,15,684.0,111.0,5.65,14.95,444.5,314.45,238.78
2018,11,22,13,30,759.0,88.0,5.8,14.9,447.0,286.8,210.1
2018,11,22,13,45,783.0,77.5,5.95,14.85,429.5,248.45,173.43
2018,11,22,14,0,807.0,67.0,6.1,14.8,412.0,206.91,134.38
2018,11,22,14,15,801.5,63.0,6.15,14.75,383.5,163.62,96.86
2018,11,22,14,30,796.0,59.0,6.2,14.7,355.0,119.78,63.11
2018,11,22,14,45,757.0,58.5,6.25,14.6,316.5,76.96,39.3
2018,11,22,15,0,718.0,58.0,6.3,14.5,278.0,43.11,32.95
2018,11,22,15,15,513.0,65.0,6.3,14.5,211.0,46.04,35.54
2018,11,22,15,30,308.0,72.0,6.3,14.5,144.0,52.99,41.59
2018,11,22,15,45,224.5,60.5,6.15,14.25,107.0,45.23,34.45
2018,11,22,16,0,141.0,49.0,6.0,14.0,70.0,39.52,28.95
2018,11,22,16,15,151.5,35.5,5.95,13.85,51.0,27.5,17.54
2018,11,22,16,30,162.0,22.0,5.9,13.7,32.0,17.33,2.96
2018,11,22,16,45,91.0,12.5,5.85,13.55,17.0,11.91,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.4,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,13.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.4,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.55,2.5,2.31,0.0
2018,11,23,7,30,0.0,4.0,2.9,13.7,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,13.85,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.0,6.0,5.55,0.0
2018,11,23,8,15,0.0,9.0,3.5,14.1,9.0,8.33,1.47
2018,11,23,8,30,0.0,12.0,3.7,14.2,12.0,11.11,3.89
2018,11,23,8,45,0.0,16.0,3.9,14.3,16.0,14.83,7.1
2018,11,23,9,0,0.0,20.0,4.1,14.4,20.0,18.54,10.28
2018,11,23,9,15,0.0,32.5,4.25,14.5,32.5,30.16,20.21
2018,11,23,9,30,0.0,45.0,4.4,14.6,45.0,41.8,30.08
2018,11,23,9,45,0.0,45.0,4.5,14.65,45.0,41.81,30.01
2018,11,23,10,0,0.0,45.0,4.6,14.7,45.0,41.81,29.95
2018,11,23,10,15,0.0,62.5,4.75,14.8,62.5,58.14,43.68
2018,11,23,10,30,0.0,80.0,4.9,14.9,80.0,74.49,57.33
2018,11,23,10,45,0.0,64.0,5.1,15.0,64.0,59.55,44.68
2018,11,23,11,0,0.0,48.0,5.3,15.1,48.0,44.63,32.08
2018,11,23,11,15,0.0,52.0,5.45,15.1,52.0,48.36,35.19
2018,11,23,11,30,0.0,56.0,5.6,15.1,56.0,52.09,38.3
2018,11,23,11,45,0.0,51.5,5.7,15.15,51.5,47.9,34.76
2018,11,23,12,0,0.0,47.0,5.8,15.2,47.0,43.71,31.22
2018,11,23,12,15,0.0,55.5,5.9,15.25,55.5,51.63,37.88
2018,11,23,12,30,0.0,64.0,6.0,15.3,64.0,59.56,44.54
2018,11,23,12,45,1.5,73.5,6.1,15.35,74.5,69.0,52.47
2018,11,23,13,0,3.0,83.0,6.2,15.4,85.0,78.35,60.3
2018,11,23,13,15,7.5,85.0,6.2,15.4,89.0,81.5,62.88
2018,11,23,13,30,12.0,87.0,6.2,15.4,93.0,84.17,65.03
2018,11,23,13,45,6.0,59.0,6.15,15.4,62.0,56.25,41.78
2018,11,23,14,0,0.0,31.0,6.1,15.4,31.0,28.78,18.82
2018,11,23,14,15,0.0,31.0,6.05,15.3,31.0,28.78,18.87
2018,11,23,14,30,0.0,31.0,6.0,15.2,31.0,28.77,18.92
2018,11,23,14,45,5.5,48.5,5.95,15.15,50.0,45.3,32.9
2018,11,23,15,0,11.0,66.0,5.9,15.1,69.0,61.08,48.86
2018,11,23,15,15,5.5,60.0,5.9,15.1,61.5,55.49,43.84
2018,11,23,15,30,0.0,54.0,5.9,15.1,54.0,49.84,38.68
2018,11,23,15,45,0.0,42.0,5.85,14.9,42.0,39.03,28.87
2018,11,23,16,0,0.0,30.0,5.8,14.7,30.0,27.85,18.67
2018,11,23,16,15,4.0,20.5,5.75,14.65,21.0,19.02,10.31
2018,11,23,16,30,8.0,11.0,5.7,14.6,12.0,10.33,0.0
2018,11,23,16,45,8.0,6.5,5.7,14.5,7.0,6.2,0.0
2018,11,23,17,0,8.0,2.0,5.7,14.4,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.7,14.4,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.3,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.3,6.0,27.02,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.5,32.0,101.55,0.0
2018,11,24,7,30,363.0,27.0,3.3,13.7,58.0,216.93,150.32
2018,11,24,7,45,461.5,33.5,3.45,13.9,96.5,280.03,221.41
2018,11,24,8,0,560.0,40.0,3.6,14.1,135.0,342.42,277.88
2018,11,24,8,15,577.5,47.5,3.7,14.15,169.0,375.74,308.82
2018,11,24,8,30,595.0,55.0,3.8,14.2,203.0,403.98,334.26
2018,11,24,8,45,592.0,64.5,3.9,14.25,233.0,421.97,350.13
2018,11,24,9,0,589.0,74.0,4.0,14.3,263.0,437.69,363.33
2018,11,24,9,15,432.5,105.0,4.0,14.4,252.5,382.1,317.0
2018,11,24,9,30,276.0,136.0,4.0,14.5,242.0,316.56,261.87
2018,11,24,9,45,281.0,153.0,4.05,14.6,268.5,336.84,277.92
2018,11,24,10,0,286.0,170.0,4.1,14.7,295.0,355.7,292.39
2018,11,24,10,15,355.0,167.5,4.1,14.8,331.0,389.7,319.69
2018,11,24,10,30,424.0,165.0,4.1,14.9,367.0,429.73,351.14
2018,11,24,10,45,539.0,143.5,4.1,15.0,410.0,466.22,380.0
2018,11,24,11,0,654.0,122.0,4.1,15.1,453.0,502.5,407.91
2018,11,24,11,15,645.0,128.0,4.1,15.2,460.0,490.32,396.6
2018,11,24,11,30,636.0,134.0,4.1,15.3,467.0,476.19,383.84
2018,11,24,11,45,600.0,145.0,4.1,15.35,460.5,451.52,362.66
2018,11,24,12,0,564.0,156.0,4.1,15.4,454.0,424.0,339.2
2018,11,24,12,15,600.5,144.5,4.1,15.45,459.5,412.7,328.26
2018,11,24,12,30,637.0,133.0,4.1,15.5,465.0,395.38,311.93
2018,11,24,12,45,724.0,107.5,4.1,15.5,476.0,380.71,296.48
2018,11,24,13,0,811.0,82.0,4.1,15.5,487.0,360.83,275.52
2018,11,24,13,15,767.0,88.0,4.1,15.45,459.5,319.61,239.07
2018,11,24,13,30,723.0,94.0,4.1,15.4,432.0,277.07,201.64
2018,11,24,13,45,728.5,89.0,4.1,15.35,413.0,240.7,167.78
2018,11,24,14,0,734.0,84.0,4.1,15.3,394.0,202.67,133.03
2018,11,24,14,15,721.5,78.5,4.05,15.15,364.0,160.18,97.15
2018,11,24,14,30,709.0,73.0,4.0,15.0,334.0,121.86,68.57
2018,11,24,14,45,681.0,69.0,4.0,14.9,298.5,76.69,41.83
2018,11,24,15,0,653.0,65.0,4.0,14.8,263.0,44.72,34.35
2018,11,24,15,15,656.5,56.5,4.0,14.8,231.0,43.51,33.25
2018,11,24,15,30,660.0,48.0,4.0,14.8,199.0,37.62,27.89
2018,11,24,15,45,593.0,43.0,3.95,14.25,157.5,34.69,25.12
2018,11,24,16,0,526.0,38.0,3.9,13.7,116.0,29.09,19.84
2018,11,24,16,15,408.5,31.0,3.8,13.35,79.0,24.59,15.02
2018,11,24,16,30,291.0,24.0,3.7,13.0,42.0,20.08,2.65
2018,11,24,16,45,155.5,13.5,3.6,12.6,22.0,12.87,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.2,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,0.3,11.3,6.0,5.72,0.0
2018,11,25,7,15,218.5,16.5,0.35,11.45,32.0,104.59,0.0
2018,11,25,7,30,378.0,27.0,0.4,11.6,58.0,221.02,148.04
2018,11,25,7,45,479.0,33.5,0.45,11.8,97.0,286.79,223.76
2018,11,25,8,0,580.0,40.0,0.5,12.0,136.0,350.39,279.87
2018,11,25,8,15,625.0,45.5,0.5,12.2,175.5,392.5,316.37
2018,11,25,8,30,670.0,51.0,0.5,12.4,215.0,434.41,351.09
2018,11,25,8,45,695.0,56.5,0.55,12.6,252.5,464.71,375.76
2018,11,25,9,0,720.0,62.0,0.6,12.8,290.0,493.41,398.3
2018,11,25,9,15,771.0,60.5,0.75,13.1,330.5,527.14,424.83
2018,11,25,9,30,822.0,59.0,0.9,13.4,371.0,559.06,449.3
2018,11,25,9,45,839.0,60.5,1.05,13.75,401.5,568.94,456.63
2018,11,25,10,0,856.0,62.0,1.2,14.1,432.0,579.76,464.44
2018,11,25,10,15,866.5,63.5,1.3,14.35,456.5,583.88,466.75
2018,11,25,10,30,877.0,65.0,1.4,14.6,481.0,585.01,466.67
2018,11,25,10,45,883.5,66.5,1.45,14.9,498.5,580.78,461.99
2018,11,25,11,0,890.0,68.0,1.5,15.2,516.0,573.49,454.87
2018,11,25,11,15,894.0,68.5,1.55,15.3,526.5,560.71,443.81
2018,11,25,11,30,898.0,69.0,1.6,15.4,537.0,544.97,430.27
2018,11,25,11,45,898.5,69.5,1.65,15.5,540.0,524.55,412.87
2018,11,25,12,0,899.0,70.0,1.7,15.6,543.0,501.42,393.01
2018,11,25,12,15,899.0,69.5,1.7,15.7,538.5,474.46,369.54
2018,11,25,12,30,899.0,69.0,1.7,15.8,534.0,445.03,343.61
2018,11,25,12,45,896.0,67.5,1.7,15.85,522.0,411.15,313.72
2018,11,25,13,0,893.0,66.0,1.7,15.9,510.0,375.28,281.58
2018,11,25,13,15,868.0,68.5,1.6,15.9,486.5,334.42,245.22
2018,11,25,13,30,843.0,71.0,1.5,15.9,463.0,290.3,206.06
2018,11,25,13,45,821.5,71.5,1.35,15.9,435.5,248.27,168.49
2018,11,25,14,0,800.0,72.0,1.2,15.9,408.0,206.58,132.02
2018,11,25,14,15,695.0,82.0,1.25,15.95,358.0,158.58,96.15
2018,11,25,14,30,590.0,92.0,1.3,16.0,308.0,122.22,73.29
2018,11,25,14,45,677.5,71.5,1.35,16.0,294.5,77.82,42.96
2018,11,25,15,0,765.0,51.0,1.4,16.0,281.0,37.62,27.9
2018,11,25,15,15,684.0,51.0,1.4,16.0,234.5,38.78,28.93
2018,11,25,15,30,603.0,51.0,1.4,16.0,188.0,36.82,27.08
2018,11,25,15,45,529.0,45.5,1.25,15.65,147.5,33.84,24.25
2018,11,25,16,0,455.0,40.0,1.1,15.3,107.0,30.88,21.28
2018,11,25,16,15,316.0,31.0,1.1,15.05,70.0,24.57,14.86
2018,11,25,16,30,177.0,22.0,1.1,14.8,33.0,17.4,0.72
2018,11,25,16,45,101.5,12.5,1.1,14.6,17.5,11.91,0.0
2018,11,25,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,25,17,15,13.0,1.5,1.2,14.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.0,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.0,4.0,0.0,0.0
2018,11,26,7,15,77.5,16.5,2.8,10.3,21.0,47.02,0.0
2018,11,26,7,30,122.0,28.0,2.9,10.6,38.0,108.65,69.19
2018,11,26,7,45,174.0,42.5,2.95,10.95,66.0,154.24,121.36
2018,11,26,8,0,226.0,57.0,3.0,11.3,94.0,198.87,162.04
2018,11,26,8,15,251.0,71.0,2.85,11.5,123.0,230.98,190.99
2018,11,26,8,30,276.0,85.0,2.7,11.7,152.0,253.8,211.44
2018,11,26,8,45,264.5,102.5,2.55,11.9,175.5,270.37,225.51
2018,11,26,9,0,253.0,120.0,2.4,12.1,199.0,285.26,237.54
2018,11,26,9,15,378.5,116.0,2.4,12.5,250.5,361.33,300.27
2018,11,26,9,30,504.0,112.0,2.4,12.9,302.0,429.79,355.17
2018,11,26,9,45,502.0,122.5,2.4,13.3,325.0,439.79,361.57
2018,11,26,10,0,500.0,133.0,2.4,13.7,348.0,447.77,366.48
2018,11,26,10,15,447.5,153.5,2.35,14.1,354.0,434.91,354.22
2018,11,26,10,30,395.0,174.0,2.3,14.5,360.0,420.13,340.6
2018,11,26,10,45,365.5,187.5,2.25,14.85,364.5,403.71,326.19
2018,11,26,11,0,336.0,201.0,2.2,15.2,369.0,393.47,316.56
2018,11,26,11,15,396.0,192.0,2.1,15.4,394.0,413.53,331.33
2018,11,26,11,30,456.0,183.0,2.0,15.6,419.0,424.88,338.8
2018,11,26,11,45,451.5,184.0,1.9,15.85,419.0,409.97,325.38
2018,11,26,12,0,447.0,185.0,1.8,16.1,419.0,393.85,311.07
2018,11,26,12,15,501.0,169.5,1.75,16.25,429.5,387.36,304.15
2018,11,26,12,30,555.0,154.0,1.7,16.4,440.0,376.7,293.29
2018,11,26,12,45,507.0,162.5,1.65,16.55,419.0,344.33,266.02
2018,11,26,13,0,459.0,171.0,1.6,16.7,398.0,313.67,240.27
2018,11,26,13,15,307.5,170.5,1.55,16.7,320.0,246.25,188.29
2018,11,26,13,30,156.0,170.0,1.5,16.7,242.0,191.82,147.77
2018,11,26,13,45,213.5,154.5,1.45,16.7,247.0,180.34,135.79
2018,11,26,14,0,271.0,139.0,1.4,16.7,252.0,165.89,120.83
2018,11,26,14,15,357.5,124.5,1.3,16.55,261.5,147.09,101.4
2018,11,26,14,30,444.0,110.0,1.2,16.4,271.0,123.21,79.94
2018,11,26,14,45,384.5,107.0,1.15,16.25,236.0,93.73,63.86
2018,11,26,15,0,325.0,104.0,1.1,16.1,201.0,74.55,60.44
2018,11,26,15,15,213.5,95.5,1.1,16.1,155.5,73.36,59.36
2018,11,26,15,30,102.0,87.0,1.1,16.1,110.0,70.17,56.34
2018,11,26,15,45,87.5,69.5,1.1,15.65,86.5,56.97,44.48
2018,11,26,16,0,73.0,52.0,1.1,15.2,63.0,43.41,32.11
2018,11,26,16,15,47.5,36.0,1.2,15.0,42.0,30.59,19.77
2018,11,26,16,30,22.0,20.0,1.3,14.8,21.0,17.48,0.0
2018,11,26,16,45,11.0,10.0,1.45,14.6,10.5,9.53,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.6,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.6,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,11.75,9.5,13.26,0.0
2018,11,27,7,30,0.0,16.0,2.2,11.9,16.0,14.84,4.16
2018,11,27,7,45,0.0,26.5,2.25,12.05,26.5,24.61,14.67
2018,11,27,8,0,0.0,37.0,2.3,12.2,37.0,34.38,23.5
2018,11,27,8,15,0.0,45.0,2.4,12.5,45.0,41.9,30.22
2018,11,27,8,30,0.0,53.0,2.5,12.8,53.0,49.47,36.87
2018,11,27,8,45,0.0,58.0,2.65,13.05,58.0,53.98,40.79
2018,11,27,9,0,0.0,63.0,2.8,13.3,63.0,58.6,44.72
2018,11,27,9,15,0.0,69.0,2.9,13.5,69.0,64.28,49.48
2018,11,27,9,30,0.0,75.0,3.0,13.7,75.0,69.97,54.19
2018,11,27,9,45,4.0,105.0,3.15,13.85,106.5,101.85,81.06
2018,11,27,10,0,8.0,135.0,3.3,14.0,138.0,133.85,107.67
2018,11,27,10,15,7.0,144.5,3.4,14.1,147.5,141.98,114.15
2018,11,27,10,30,6.0,154.0,3.5,14.2,157.0,150.04,120.59
2018,11,27,10,45,32.0,179.0,3.65,14.3,195.0,193.57,156.61
2018,11,27,11,0,58.0,204.0,3.8,14.4,233.0,231.18,187.27
2018,11,27,11,15,60.5,206.0,3.95,14.4,236.5,231.64,187.37
2018,11,27,11,30,63.0,208.0,4.1,14.4,240.0,231.88,187.38
2018,11,27,11,45,33.5,175.0,4.3,14.45,192.0,182.52,146.79
2018,11,27,12,0,4.0,142.0,4.5,14.5,144.0,134.14,106.81
2018,11,27,12,15,4.0,119.0,4.65,14.55,121.0,112.46,88.87
2018,11,27,12,30,4.0,96.0,4.8,14.6,98.0,91.0,71.01
2018,11,27,12,45,2.0,75.0,4.95,14.6,76.0,70.58,53.97
2018,11,27,13,0,0.0,54.0,5.1,14.6,54.0,50.22,36.91
2018,11,27,13,15,4.0,70.5,5.15,14.65,72.5,66.84,50.87
2018,11,27,13,30,8.0,87.0,5.2,14.7,91.0,83.0,64.38
2018,11,27,13,45,4.0,74.5,5.2,14.7,76.5,70.24,53.81
2018,11,27,14,0,0.0,62.0,5.2,14.7,62.0,57.66,43.43
2018,11,27,14,15,3.5,69.0,5.2,14.65,70.5,64.67,49.3
2018,11,27,14,30,7.0,76.0,5.2,14.6,79.0,70.98,54.62
2018,11,27,14,45,7.0,67.5,5.15,14.6,70.0,62.96,47.98
2018,11,27,15,0,7.0,59.0,5.1,14.6,61.0,54.88,43.43
2018,11,27,15,15,3.5,52.0,5.1,14.6,53.0,48.35,37.56
2018,11,27,15,30,0.0,45.0,5.1,14.6,45.0,41.81,31.61
2018,11,27,15,45,0.0,35.5,4.65,14.45,35.5,32.97,23.54
2018,11,27,16,0,0.0,26.0,4.2,14.3,26.0,24.13,15.41
2018,11,27,16,15,1.5,19.0,3.9,14.2,19.0,17.62,8.98
2018,11,27,16,30,3.0,12.0,3.6,14.1,12.0,11.13,0.0
2018,11,27,16,45,1.5,6.0,3.3,14.0,6.0,5.72,0.0
2018,11,27,17,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,28,7,15,1.5,5.5,0.45,13.0,5.5,5.84,0.0
2018,11,28,7,30,3.0,11.0,0.7,13.1,11.0,11.47,1.48
2018,11,28,7,45,5.5,17.5,1.0,13.25,18.0,18.95,9.93
2018,11,28,8,0,8.0,24.0,1.3,13.4,25.0,26.42,16.72
2018,11,28,8,15,7.5,26.5,1.45,13.5,28.0,28.71,18.96
2018,11,28,8,30,7.0,29.0,1.6,13.6,31.0,30.96,21.04
2018,11,28,8,45,66.5,60.5,1.7,13.75,81.0,102.16,82.54
2018,11,28,9,0,126.0,92.0,1.8,13.9,131.0,171.29,141.14
2018,11,28,9,15,121.5,98.5,1.8,14.05,139.5,175.43,144.26
2018,11,28,9,30,117.0,105.0,1.8,14.2,148.0,179.19,147.09
2018,11,28,9,45,108.0,125.5,1.75,14.4,168.0,195.36,159.8
2018,11,28,10,0,99.0,146.0,1.7,14.6,188.0,210.61,171.54
2018,11,28,10,15,83.5,159.0,1.8,14.7,196.0,206.46,167.53
2018,11,28,10,30,68.0,172.0,1.9,14.8,204.0,208.99,169.0
2018,11,28,10,45,136.0,184.5,2.0,14.9,251.0,263.69,213.65
2018,11,28,11,0,204.0,197.0,2.1,15.0,298.0,309.8,250.41
2018,11,28,11,15,359.0,181.0,2.1,15.05,363.0,375.91,302.86
2018,11,28,11,30,514.0,165.0,2.1,15.1,428.0,435.5,348.42
2018,11,28,11,45,416.0,160.5,2.15,15.15,374.5,368.15,294.39
2018,11,28,12,0,318.0,156.0,2.2,15.2,321.0,304.22,243.21
2018,11,28,12,15,410.0,134.0,2.4,15.2,344.5,312.12,248.53
2018,11,28,12,30,502.0,112.0,2.6,15.2,368.0,315.72,249.16
2018,11,28,12,45,475.5,137.5,2.85,15.2,375.5,308.28,241.24
2018,11,28,13,0,449.0,163.0,3.1,15.2,383.0,301.92,234.23
2018,11,28,13,15,303.5,181.0,3.2,15.2,327.0,253.21,196.19
2018,11,28,13,30,158.0,199.0,3.3,15.2,271.0,215.55,168.56
2018,11,28,13,45,152.5,188.0,3.4,15.2,254.5,195.51,151.79
2018,11,28,14,0,147.0,177.0,3.5,15.2,238.0,175.76,135.36
2018,11,28,14,15,274.0,145.5,3.45,15.2,248.0,155.29,112.84
2018,11,28,14,30,401.0,114.0,3.4,15.2,258.0,121.83,81.3
2018,11,28,14,45,440.5,100.0,3.3,15.15,243.0,89.98,60.06
2018,11,28,15,0,480.0,86.0,3.2,15.1,228.0,61.69,49.36
2018,11,28,15,15,436.5,77.0,3.2,15.1,191.5,56.13,44.4
2018,11,28,15,30,393.0,68.0,3.2,15.1,155.0,50.43,39.17
2018,11,28,15,45,365.5,57.0,2.85,14.95,124.5,43.02,32.34
2018,11,28,16,0,338.0,46.0,2.5,14.8,94.0,36.63,26.22
2018,11,28,16,15,247.5,34.0,2.5,14.65,62.5,26.55,16.29
2018,11,28,16,30,157.0,22.0,2.5,14.5,31.0,17.45,0.0
2018,11,28,16,45,78.5,11.0,2.45,14.4,15.5,10.48,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
