Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,13.11,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,27.1,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,81.51,54.65
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,119.08,93.13
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,149.51,120.98
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,180.5,148.53
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,212.57,176.4
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,244.69,203.71
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,269.25,224.23
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,293.49,244.04
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,217.03,179.67
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,135.64,110.2
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,208.0,171.19
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,280.43,230.09
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,191.76,156.52
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,102.75,81.96
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,99.12,78.85
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,98.01,77.73
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,136.55,109.83
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,174.18,140.55
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,229.97,185.43
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,274.71,219.88
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,284.41,225.63
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,287.4,225.31
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,279.27,213.29
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,259.65,189.96
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,224.23,158.02
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,188.78,126.69
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,151.64,97.86
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,119.52,76.27
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,82.94,53.28
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,53.55,42.79
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,53.02,42.25
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,52.1,41.23
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,44.98,34.53
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,39.44,29.02
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,27.81,17.29
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,15.88,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,9.05,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,8.21,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,16.85,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,50.36,31.22
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,76.62,58.46
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,108.63,87.25
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,141.13,116.16
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,156.88,130.28
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,172.13,143.57
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,182.11,151.94
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,184.06,153.29
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,187.92,156.12
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,191.57,158.67
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,184.59,152.13
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,177.78,145.78
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,159.0,129.61
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,146.14,118.48
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,202.5,165.53
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,256.85,209.86
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,268.81,218.98
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,278.72,226.2
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,326.2,262.82
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,362.18,288.02
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,361.41,282.71
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,350.59,267.78
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,318.82,236.88
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,286.23,204.62
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,245.09,166.65
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,203.26,129.0
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,160.03,92.83
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,112.83,57.92
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,68.8,34.29
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,37.31,27.94
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,35.92,26.65
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,34.61,25.34
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,31.97,22.8
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,29.41,20.13
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,22.25,12.65
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,17.51,0.0
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,10.01,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,8.1,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,117.2,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,216.18,145.2
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,302.23,239.6
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,352.27,286.92
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,403.26,332.24
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,440.2,364.6
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,476.21,394.86
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,500.81,414.92
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,519.86,429.91
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,535.16,441.13
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,547.81,449.84
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,553.69,453.29
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,556.67,454.26
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,554.46,450.97
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,549.22,445.13
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,537.23,434.18
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,522.33,420.69
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,503.39,403.8
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,481.74,384.34
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,455.61,360.94
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,427.1,335.08
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,395.11,305.83
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,361.12,274.33
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,323.18,239.3
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,283.99,202.88
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,243.19,165.34
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,201.86,128.23
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,158.44,91.95
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,111.26,57.0
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,73.65,40.55
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,49.48,38.79
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,40.68,30.87
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,34.57,25.27
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,32.4,23.16
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,30.38,20.96
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,22.66,13.0
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,17.46,0.0
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,10.01,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,6.67,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,45.67,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,128.23,82.31
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,191.9,151.86
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,242.41,198.69
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,294.8,245.64
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,343.04,288.26
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,391.76,330.35
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,388.01,327.21
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,377.82,318.29
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,393.18,330.52
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,406.84,340.94
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,477.02,398.32
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,538.71,447.4
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,536.76,443.95
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,531.87,438.18
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,532.36,436.67
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,530.72,433.01
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,510.26,414.03
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,487.16,392.63
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,462.54,369.68
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,435.19,343.97
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,402.85,313.73
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,368.64,281.44
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,317.8,237.3
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,270.57,196.66
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,232.0,161.1
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,192.79,125.77
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,152.29,92.35
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,113.4,64.07
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,74.31,42.34
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,46.21,35.74
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,46.71,36.13
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,47.59,36.73
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,40.04,29.83
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,32.23,22.51
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,25.02,14.93
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,17.47,0.0
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,10.01,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,107.88,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,204.71,129.32
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,291.62,230.5
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,343.58,280.29
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,396.66,327.96
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,434.98,362.11
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,472.5,394.28
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,498.95,416.22
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,519.96,433.09
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,535.85,445.04
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,549.17,454.5
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,555.8,458.13
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,559.48,459.19
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,557.39,455.55
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,552.2,449.32
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,541.81,439.11
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,528.37,426.26
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,509.42,408.92
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,487.64,388.99
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,461.46,364.9
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,432.87,338.53
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,400.4,308.65
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,366.01,276.68
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,328.81,242.13
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,290.29,206.22
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,248.76,168.17
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,206.69,130.61
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,162.74,94.02
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,114.95,58.71
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,71.96,35.8
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,39.85,29.97
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,38.1,28.38
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,36.42,26.74
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,33.84,24.29
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,31.38,21.74
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,23.6,13.76
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,18.45,0.0
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,10.48,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,14.44,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,20.72,7.64
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,25.07,14.86
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,35.68,24.38
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,46.47,33.89
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,59.31,45.09
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,72.06,56.11
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,45.13,33.12
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,20.4,11.88
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,24.59,15.45
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,28.77,19.0
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,86.83,68.77
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,145.31,118.25
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,284.41,235.99
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,413.0,341.78
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,424.13,349.84
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,434.93,357.36
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,413.97,338.6
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,394.83,321.18
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,325.32,263.43
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,260.22,210.13
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,213.69,171.94
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,171.79,138.03
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,168.4,134.9
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,164.24,131.03
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,148.29,116.51
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,131.65,101.18
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,115.32,87.54
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,99.26,74.69
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,72.2,54.79
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,47.4,36.87
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,37.61,28.06
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,27.83,19.21
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,22.72,14.5
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,17.61,9.73
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,11.74,4.02
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,5.22,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,2.86,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,10.91,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,38.24,17.94
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,72.78,53.77
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,100.08,78.56
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,127.53,102.9
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,197.33,162.95
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,262.34,218.4
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,308.95,257.32
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,346.46,288.19
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,369.03,306.09
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,390.23,322.51
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,360.79,297.11
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,338.3,277.3
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,321.68,262.61
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,299.09,243.22
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,263.64,213.58
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,225.54,181.9
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,246.12,198.4
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,267.53,215.1
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,209.25,167.67
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,157.45,125.57
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,165.52,132.09
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,172.66,137.68
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,153.85,122.33
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,135.9,107.74
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,117.99,93.19
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,99.49,78.13
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,94.78,73.97
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,87.26,67.52
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,91.24,70.17
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,86.67,71.45
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,77.11,62.92
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,64.45,51.5
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,52.84,40.96
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,42.56,31.38
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,30.13,19.16
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,17.43,0.0
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,9.53,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.81,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,9.26,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,14.83,6.41
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,19.47,10.71
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,24.11,14.87
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,29.23,19.37
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,34.35,23.82
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,34.35,23.85
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,34.35,23.83
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,32.96,22.6
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,31.56,21.37
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,62.14,47.35
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,93.47,73.76
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,86.78,68.01
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,80.27,62.44
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,90.5,71.02
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,100.58,79.44
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,93.98,73.83
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,87.54,68.38
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,70.71,54.23
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,53.94,40.11
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,53.48,39.74
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,53.01,39.37
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,50.21,37.03
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,47.41,34.7
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,41.35,29.6
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,35.29,24.49
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,26.45,16.98
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,17.62,9.45
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,36.83,25.54
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,52.78,41.59
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,61.71,49.45
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,69.04,55.7
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,55.92,43.71
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,42.53,31.34
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,29.61,18.76
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,16.45,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,8.58,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,85.22,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,182.71,94.04
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,275.38,212.46
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,327.21,262.32
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,380.4,309.19
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,406.46,332.83
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,430.93,353.9
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,468.62,384.42
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,501.59,410.2
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,471.65,385.14
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,430.58,351.44
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,485.87,394.94
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,536.64,433.17
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,537.45,432.45
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,537.67,431.35
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,519.51,415.88
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,500.12,399.33
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,476.45,379.37
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,451.23,357.9
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,391.02,309.49
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,334.91,264.75
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,295.08,232.6
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,261.5,205.8
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,233.46,182.91
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,207.82,162.18
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,160.2,124.94
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,120.99,95.1
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,96.22,74.63
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,71.87,54.48
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,61.86,41.04
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,44.89,34.71
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,39.94,30.23
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,38.04,28.4
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,34.15,24.73
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,33.91,24.09
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,24.9,15.11
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,17.48,0.0
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,10.48,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,24.17,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,98.22,45.33
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,162.31,124.55
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,202.92,163.16
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,244.94,200.54
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,321.02,265.11
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,398.77,329.53
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,387.6,320.44
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,369.11,305.16
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,453.25,373.04
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,531.11,433.45
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,536.13,435.53
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,541.42,437.95
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,534.43,430.51
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,526.49,422.21
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,520.8,416.06
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,513.59,408.36
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,495.99,392.19
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,475.65,373.63
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,451.09,351.76
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,424.11,327.54
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,393.02,299.65
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,359.98,269.67
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,323.61,236.77
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,285.87,202.34
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,236.19,162.87
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,194.77,131.79
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,157.93,98.49
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,116.33,64.34
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,77.74,42.42
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,45.37,35.02
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,40.9,31.0
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,36.31,26.78
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,34.06,24.59
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,28.17,19.02
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,24.03,14.39
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,18.21,0.31
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,11.91,0.0
2018,12,18,17,0,25.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,12.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
